ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 00:00,2,0.000,ALERT,213.74,302.07,59.975,1472443204,"201051344000645","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,537242.7,537242.7,5210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443206,935510.00
08/29/2016 00:00,2,0.000,ALERT,212.83,300.87,59.975,1472443204,"274151322000085","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,779323.3,779323.3,5154,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443208,935511.00
08/29/2016 00:00,2,0.000,ALERT,213.96,301.77,59.981,1472443204,"201051344000633","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,528773.4,528773.4,5205,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443209,935512.00
08/29/2016 00:00,2,0.000,ALERT,213.29,301.77,59.954,1472443204,"201051344000469","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,531197.6,531197.6,5220,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443211,935513.00
08/29/2016 00:00,2,0.000,ALERT,212.61,300.27,59.970,1472443204,"201051344000646","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,532037.1,532037.1,5198,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443213,935514.00
08/29/2016 00:00,2,0.000,ALERT,212.38,301.17,59.981,1472443204,"274151322000052","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,800067.1,800067.1,5154,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443215,935515.00
08/29/2016 00:00,2,0.000,ALERT,213.06,300.57,59.981,1472443204,"201051344000585","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,541502.6,541502.6,5195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443216,935516.00
08/29/2016 00:00,2,0.000,ALERT,212.83,300.87,59.981,1472443204,"201051344001230","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,535230.6,535230.6,5219,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443218,935517.00
08/29/2016 00:00,2,0.000,ALERT,213.29,301.47,59.981,1472443204,"201051344000582","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,527978.2,527978.2,5195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443220,935518.00
08/29/2016 00:00,2,0.000,ALERT,212.61,300.57,59.975,1472443204,"201051344000955","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,541757.3,541757.3,5200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443222,935519.00
08/29/2016 00:00,2,0.000,ALERT,212.61,300.27,59.996,1472443204,"274151322000094","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,656690.3,656690.3,5251,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443224,935520.00
08/29/2016 00:00,2,0.000,ALERT,213.51,302.98,59.986,1472443204,"201051344000579","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,545460.0,545460.0,5210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443226,935521.00
08/29/2016 00:00,2,0.000,ALERT,212.83,301.17,59.959,1472443204,"201051344000890","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,539015.3,539015.3,5196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443227,935522.00
08/29/2016 00:00,2,0.000,ALERT,213.29,300.57,59.991,1472443204,"201051344000438","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,540507.8,540507.8,5204,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443229,935523.00
08/29/2016 00:00,2,0.000,ALERT,213.29,300.27,59.954,1472443204,"201051344000417","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,531830.6,531830.6,5197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443231,935524.00
08/29/2016 00:00,2,0.000,ALERT,212.83,300.87,59.975,1472443204,"274151322000083","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,792818.9,792818.9,5170,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443233,935525.00
08/29/2016 00:00,2,0.000,ALERT,213.29,301.17,59.981,1472443204,"274151322000076","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,845914.9,845914.9,5176,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443234,935526.00
08/29/2016 00:00,2,0.000,ALERT,213.29,302.98,59.970,1472443204,"201051344000868","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,530029.6,530029.6,5212,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443236,935527.00
08/29/2016 00:00,2,0.000,ALERT,212.61,301.77,59.981,1472443204,"274151322000095","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,837384.4,837384.4,5190,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443238,935528.00
08/29/2016 00:00,2,0.000,ALERT,213.29,302.37,59.981,1472443204,"201051344000988","219011344069620",0.00,18.00,0,297.87,304.48,0.0,0.0,0.000,519482.0,519482.0,5219,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443240,935529.00
08/29/2016 00:00,2,0.000,ALERT,213.06,299.97,59.975,1472443204,"201051344001025","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,540328.3,540328.3,5205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443242,935530.00
08/29/2016 00:00,2,0.000,ALERT,213.51,302.68,59.975,1472443204,"201051344000458","219011344069620",0.00,18.70,0,300.57,305.38,0.0,0.0,0.000,537390.0,537390.0,5204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443244,935531.00
08/29/2016 00:00,2,0.000,ALERT,213.96,302.37,59.975,1472443204,"201051344000853","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,536615.5,536615.5,5206,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443246,935532.00
08/29/2016 00:00,2,0.000,ALERT,213.51,300.87,59.959,1472443204,"201051344000685","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,539755.2,539755.2,5215,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443247,935533.00
08/29/2016 00:00,2,0.000,ALERT,213.29,300.27,59.954,1472443204,"201051344000917","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,536711.3,536711.3,5223,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443249,935534.00
08/29/2016 00:00,2,0.000,ALERT,213.51,301.17,59.970,1472443204,"201051344001145","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,541916.1,541916.1,5219,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443251,935535.00
08/29/2016 00:00,2,0.000,ALERT,213.51,300.27,59.965,1472443204,"201051344000651","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,534849.9,534849.9,5197,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443253,935536.00
08/29/2016 00:00,2,0.000,ALERT,212.38,301.17,59.954,1472443204,"274151322000088","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,763495.4,763495.4,5161,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443255,935537.00
08/29/2016 00:00,2,0.000,ALERT,213.29,300.27,59.959,1472443204,"274151322000068","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,657007.5,657007.5,5245,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443256,935538.00
08/29/2016 00:00,2,0.000,ALERT,212.83,300.87,59.965,1472443204,"201051344001135","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,531004.0,531004.0,5194,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443258,935539.00
08/29/2016 00:00,2,0.000,ALERT,213.06,302.98,59.965,1472443204,"201051344000594","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,541789.9,541789.9,5205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443260,935540.00
08/29/2016 00:00,2,0.000,ALERT,213.51,300.87,59.965,1472443204,"201051344001203","219011344069620",0.00,17.80,0,299.37,304.78,0.0,0.0,0.000,539065.2,539065.2,5211,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443262,935541.00
08/29/2016 00:00,2,0.000,ALERT,212.61,301.47,59.970,1472443204,"274151322000054","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,779296.4,779296.4,5155,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443264,935542.00
08/29/2016 00:00,2,0.000,ALERT,213.74,302.37,59.975,1472443204,"201051344000867","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,529096.5,529096.5,5207,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443265,935543.00
08/29/2016 00:00,2,0.000,ALERT,213.29,300.87,59.959,1472443204,"201051344001093","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,536117.0,536117.0,5228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443267,935544.00
08/29/2016 00:00,2,0.000,ALERT,213.29,302.37,59.965,1472443204,"201051344000900","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,545682.4,545682.4,5219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443269,935545.00
08/29/2016 00:00,2,0.000,ALERT,213.51,301.77,59.970,1472443204,"201051344000648","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,534868.4,534868.4,5199,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443271,935546.00
08/29/2016 00:00,2,0.000,ALERT,213.51,302.98,59.959,1472443204,"201051344000569","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,545853.4,545853.4,5205,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443273,935547.00
08/29/2016 00:00,2,0.000,ALERT,213.51,302.98,59.959,1472443204,"201051344000983","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,538156.1,538156.1,5198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443275,935548.00
08/29/2016 00:00,2,0.000,ALERT,213.51,302.37,59.959,1472443204,"201051344001158","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,530279.9,530279.9,5205,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472443276,935549.00
08/29/2016 00:00,2,0.000,ALERT,213.96,302.68,59.944,1472443204,"201051344000576","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,537746.8,537746.8,5215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443278,935550.00
08/29/2016 00:00,2,0.000,ALERT,213.06,300.27,59.954,1472443204,"274151322000087","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,751614.2,751614.2,5222,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472443280,935551.00
08/29/2016 00:15,2,0.000,ALERT,213.96,301.77,59.959,1472444103,"201051344000645","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,537242.7,537242.7,5212,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444105,935552.00
08/29/2016 00:15,2,0.000,ALERT,213.06,301.47,59.965,1472444103,"274151322000085","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,779323.3,779323.3,5156,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444107,935553.00
08/29/2016 00:15,2,0.000,ALERT,213.96,301.77,59.954,1472444103,"201051344000633","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,528773.4,528773.4,5207,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444109,935554.00
08/29/2016 00:15,2,0.000,ALERT,213.51,302.07,59.954,1472444103,"201051344000469","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,531197.6,531197.6,5222,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444110,935555.00
08/29/2016 00:15,2,0.000,ALERT,213.29,301.17,59.965,1472444103,"201051344000646","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,532037.1,532037.1,5200,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444112,935556.00
08/29/2016 00:15,2,0.000,ALERT,212.83,300.87,59.970,1472444103,"274151322000052","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,800067.1,800067.1,5156,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444114,935557.00
08/29/2016 00:15,2,0.000,ALERT,213.51,301.47,59.959,1472444103,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,541502.6,541502.6,5197,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444116,935558.00
08/29/2016 00:15,2,0.000,ALERT,213.51,301.77,59.965,1472444103,"201051344001230","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,535230.6,535230.6,5221,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444118,935559.00
08/29/2016 00:15,2,0.000,ALERT,213.96,302.07,59.991,1472444103,"201051344000582","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,527978.2,527978.2,5197,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444120,935560.00
08/29/2016 00:15,2,0.000,ALERT,213.06,301.47,59.970,1472444103,"201051344000955","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,541757.3,541757.3,5202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444121,935561.00
08/29/2016 00:15,2,0.000,ALERT,213.06,300.57,59.996,1472444103,"274151322000094","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,656690.3,656690.3,5253,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444123,935562.00
08/29/2016 00:15,2,0.000,ALERT,213.51,302.68,59.965,1472444103,"201051344000579","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,545460.0,545460.0,5212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444125,935563.00
08/29/2016 00:15,2,0.000,ALERT,213.29,301.77,59.965,1472444103,"201051344000890","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,539015.3,539015.3,5198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444127,935564.00
08/29/2016 00:15,2,0.000,ALERT,213.51,301.17,59.954,1472444103,"201051344000438","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,540507.8,540507.8,5206,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444129,935565.00
08/29/2016 00:15,2,0.000,ALERT,213.51,300.57,59.965,1472444103,"201051344000417","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,531830.6,531830.6,5199,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444131,935566.00
08/29/2016 00:15,2,0.000,ALERT,212.83,301.17,59.959,1472444103,"274151322000083","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,792818.9,792818.9,5172,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444133,935567.00
08/29/2016 00:15,2,0.000,ALERT,213.51,301.17,59.949,1472444103,"274151322000076","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,845914.9,845914.9,5178,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444134,935568.00
08/29/2016 00:15,2,0.000,ALERT,213.51,302.68,59.965,1472444103,"201051344000868","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,530029.6,530029.6,5214,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444136,935569.00
08/29/2016 00:15,2,0.000,ALERT,212.83,302.37,59.954,1472444103,"274151322000095","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,837384.4,837384.4,5192,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444138,935570.00
08/29/2016 00:15,2,0.000,ALERT,213.29,302.07,59.954,1472444103,"201051344000988","219011344069620",0.00,18.00,0,297.87,303.58,0.0,0.0,0.000,519482.0,519482.0,5221,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444140,935571.00
08/29/2016 00:15,2,0.000,ALERT,213.29,300.57,59.938,1472444103,"201051344001025","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,540328.3,540328.3,5207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444142,935572.00
08/29/2016 00:15,2,0.000,ALERT,213.51,302.07,59.986,1472444103,"201051344000458","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,537390.0,537390.0,5206,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444143,935573.00
08/29/2016 00:15,2,0.000,ALERT,213.96,301.77,59.959,1472444103,"201051344000853","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,536615.5,536615.5,5208,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444145,935574.00
08/29/2016 00:15,2,0.000,ALERT,213.74,301.47,59.959,1472444103,"201051344000685","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,539755.2,539755.2,5217,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444147,935575.00
08/29/2016 00:15,2,0.000,ALERT,213.51,300.87,59.959,1472444103,"201051344000917","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,536711.3,536711.3,5225,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444149,935576.00
08/29/2016 00:15,2,0.000,ALERT,213.74,301.47,59.986,1472444103,"201051344001145","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,541916.1,541916.1,5221,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444151,935577.00
08/29/2016 00:15,2,0.000,ALERT,213.74,300.57,60.002,1472444103,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,534849.9,534849.9,5199,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444152,935578.00
08/29/2016 00:15,2,0.000,ALERT,212.61,301.17,60.002,1472444103,"274151322000088","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,763495.4,763495.4,5163,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444154,935579.00
08/29/2016 00:15,2,0.000,ALERT,213.51,300.57,59.959,1472444103,"274151322000068","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,657007.5,657007.5,5247,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444156,935580.00
08/29/2016 00:15,2,0.000,ALERT,213.29,301.17,59.917,1472444103,"201051344001135","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,531004.0,531004.0,5196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444158,935581.00
08/29/2016 00:15,2,0.000,ALERT,213.29,302.37,59.954,1472444103,"201051344000594","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,541789.9,541789.9,5207,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444160,935582.00
08/29/2016 00:15,2,0.000,ALERT,213.51,300.87,59.954,1472444103,"201051344001203","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,539065.2,539065.2,5213,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444161,935583.00
08/29/2016 00:15,2,0.000,ALERT,212.83,301.77,59.954,1472444103,"274151322000054","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,779296.4,779296.4,5157,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444163,935584.00
08/29/2016 00:15,2,0.000,ALERT,213.74,301.77,59.970,1472444103,"201051344000867","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,529096.5,529096.5,5209,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444165,935585.00
08/29/2016 00:15,2,0.000,ALERT,213.51,301.17,59.965,1472444103,"201051344001093","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,536117.0,536117.0,5230,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444167,935586.00
08/29/2016 00:15,2,0.000,ALERT,213.29,301.77,59.986,1472444103,"201051344000900","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,545682.4,545682.4,5221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444169,935587.00
08/29/2016 00:15,2,0.000,ALERT,213.74,301.47,59.954,1472444103,"201051344000648","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,534868.4,534868.4,5201,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444171,935588.00
08/29/2016 00:15,2,0.000,ALERT,213.51,302.37,59.954,1472444103,"201051344000569","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,545853.4,545853.4,5207,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444172,935589.00
08/29/2016 00:15,2,0.000,ALERT,213.51,302.37,59.949,1472444103,"201051344000983","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,538156.1,538156.1,5200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444174,935590.00
08/29/2016 00:15,2,0.000,ALERT,213.51,301.47,59.949,1472444103,"201051344001158","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,530279.9,530279.9,5207,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472444176,935591.00
08/29/2016 00:15,2,0.000,ALERT,213.96,302.37,59.949,1472444103,"201051344000576","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,537746.8,537746.8,5217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444178,935592.00
08/29/2016 00:15,2,0.000,ALERT,213.06,300.87,59.970,1472444103,"274151322000087","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,751614.2,751614.2,5224,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472444179,935593.00
08/29/2016 00:30,2,0.000,ALERT,213.96,302.37,59.996,1472445003,"201051344000645","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,537242.7,537242.7,5214,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445005,935594.00
08/29/2016 00:30,2,0.000,ALERT,212.83,301.47,59.996,1472445003,"274151322000085","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,779323.3,779323.3,5158,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445007,935595.00
08/29/2016 00:30,2,0.000,ALERT,213.96,302.37,60.002,1472445003,"201051344000633","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,528773.4,528773.4,5209,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445009,935596.00
08/29/2016 00:30,2,0.000,ALERT,213.51,302.37,59.991,1472445003,"201051344000469","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,531197.6,531197.6,5224,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445011,935597.00
08/29/2016 00:30,2,0.000,ALERT,212.83,300.87,60.044,1472445003,"201051344000646","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,532037.1,532037.1,5202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445013,935598.00
08/29/2016 00:30,2,0.000,ALERT,212.83,301.77,60.007,1472445003,"274151322000052","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,800067.1,800067.1,5158,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445015,935599.00
08/29/2016 00:30,2,0.000,ALERT,213.29,300.87,60.007,1472445003,"201051344000585","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,541502.6,541502.6,5199,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445016,935600.00
08/29/2016 00:30,2,0.000,ALERT,213.06,301.17,60.007,1472445003,"201051344001230","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,535230.6,535230.6,5223,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445018,935601.00
08/29/2016 00:30,2,0.000,ALERT,213.74,301.77,60.012,1472445003,"201051344000582","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,527978.2,527978.2,5199,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445020,935602.00
08/29/2016 00:30,2,0.000,ALERT,212.83,300.57,60.007,1472445003,"201051344000955","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,541757.3,541757.3,5204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445022,935603.00
08/29/2016 00:30,2,0.000,ALERT,213.06,300.87,60.007,1472445003,"274151322000094","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,656690.3,656690.3,5255,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445023,935604.00
08/29/2016 00:30,2,0.000,ALERT,213.29,303.28,60.007,1472445003,"201051344000579","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,545460.0,545460.0,5214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445025,935605.00
08/29/2016 00:30,2,0.000,ALERT,213.06,301.17,60.039,1472445003,"201051344000890","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,539015.3,539015.3,5200,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445027,935606.00
08/29/2016 00:30,2,0.000,ALERT,213.29,300.87,60.012,1472445003,"201051344000438","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,540507.8,540507.8,5208,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445029,935607.00
08/29/2016 00:30,2,0.000,ALERT,213.29,299.97,60.018,1472445003,"201051344000417","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,531830.6,531830.6,5201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445031,935608.00
08/29/2016 00:30,2,0.000,ALERT,212.83,302.07,60.012,1472445003,"274151322000083","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,792818.9,792818.9,5174,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445032,935609.00
08/29/2016 00:30,2,0.000,ALERT,213.51,301.17,60.012,1472445003,"274151322000076","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,845914.9,845914.9,5180,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445034,935610.00
08/29/2016 00:30,2,0.000,ALERT,213.51,303.58,60.039,1472445003,"201051344000868","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,530029.6,530029.6,5216,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445036,935611.00
08/29/2016 00:30,2,0.000,ALERT,212.83,302.68,60.002,1472445003,"274151322000095","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,837384.4,837384.4,5194,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445038,935612.00
08/29/2016 00:30,2,0.000,ALERT,213.29,302.68,60.007,1472445003,"201051344000988","219011344069620",0.00,18.00,0,297.87,303.88,0.0,0.0,0.000,519482.0,519482.0,5223,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445040,935613.00
08/29/2016 00:30,2,0.000,ALERT,213.06,299.97,60.012,1472445003,"201051344001025","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,540328.3,540328.3,5209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445042,935614.00
08/29/2016 00:30,2,0.000,ALERT,213.51,302.98,60.018,1472445003,"201051344000458","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,537390.0,537390.0,5208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445044,935615.00
08/29/2016 00:30,2,0.000,ALERT,213.96,302.68,60.012,1472445003,"201051344000853","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,536615.5,536615.5,5210,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445046,935616.00
08/29/2016 00:30,2,0.000,ALERT,213.51,300.57,60.007,1472445003,"201051344000685","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,539755.2,539755.2,5219,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445048,935617.00
08/29/2016 00:30,2,0.000,ALERT,213.29,300.27,59.954,1472445003,"201051344000917","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,536711.3,536711.3,5227,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445049,935618.00
08/29/2016 00:30,2,0.000,ALERT,213.29,300.87,60.018,1472445003,"201051344001145","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,541916.1,541916.1,5223,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445051,935619.00
08/29/2016 00:30,2,0.000,ALERT,213.29,299.97,60.002,1472445003,"201051344000651","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,534849.9,534849.9,5201,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445053,935620.00
08/29/2016 00:30,2,0.000,ALERT,212.38,301.47,59.996,1472445003,"274151322000088","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,763495.4,763495.4,5165,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445055,935621.00
08/29/2016 00:30,2,0.000,ALERT,213.51,300.87,59.991,1472445003,"274151322000068","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,657007.5,657007.5,5249,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445056,935622.00
08/29/2016 00:30,2,0.000,ALERT,212.83,300.57,59.991,1472445003,"201051344001135","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,531004.0,531004.0,5198,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445058,935623.00
08/29/2016 00:30,2,0.000,ALERT,213.29,303.58,59.991,1472445003,"201051344000594","219011344069620",0.00,17.80,0,299.67,304.78,0.0,0.0,0.000,541789.9,541789.9,5209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445060,935624.00
08/29/2016 00:30,2,0.000,ALERT,213.29,300.27,59.991,1472445003,"201051344001203","219011344069620",0.00,17.80,0,299.07,304.78,0.0,0.0,0.000,539065.2,539065.2,5215,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445062,935625.00
08/29/2016 00:30,2,0.000,ALERT,212.83,302.07,59.975,1472445003,"274151322000054","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,779296.4,779296.4,5159,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445064,935626.00
08/29/2016 00:30,2,0.000,ALERT,213.74,302.68,59.991,1472445003,"201051344000867","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,529096.5,529096.5,5211,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445066,935627.00
08/29/2016 00:30,2,0.000,ALERT,213.29,300.87,59.996,1472445003,"201051344001093","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,536117.0,536117.0,5232,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445067,935628.00
08/29/2016 00:30,2,0.000,ALERT,213.51,302.98,59.954,1472445003,"201051344000900","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,545682.4,545682.4,5223,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445069,935629.00
08/29/2016 00:30,2,0.000,ALERT,213.74,302.37,59.991,1472445003,"201051344000648","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,534868.4,534868.4,5203,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445071,935630.00
08/29/2016 00:30,2,0.000,ALERT,213.51,303.58,60.002,1472445003,"201051344000569","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,545853.4,545853.4,5209,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445073,935631.00
08/29/2016 00:30,2,0.000,ALERT,213.51,303.28,59.991,1472445003,"201051344000983","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,538156.1,538156.1,5202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445075,935632.00
08/29/2016 00:30,2,0.000,ALERT,213.74,302.98,60.023,1472445003,"201051344001158","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,530279.9,530279.9,5209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445077,935633.00
08/29/2016 00:30,2,0.000,ALERT,213.96,303.58,59.991,1472445003,"201051344000576","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,537746.8,537746.8,5219,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445078,935634.00
08/29/2016 00:30,2,0.000,ALERT,213.06,301.47,59.991,1472445003,"274151322000087","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,751614.2,751614.2,5226,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445080,935635.00
08/29/2016 00:45,2,0.000,ALERT,213.96,302.68,60.002,1472445905,"201051344000645","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,537242.7,537242.7,5216,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445907,935636.00
08/29/2016 00:45,2,0.000,ALERT,213.29,301.47,59.991,1472445905,"274151322000085","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,779323.3,779323.3,5160,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445908,935637.00
08/29/2016 00:45,2,0.000,ALERT,213.96,302.68,59.996,1472445905,"201051344000633","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,528773.4,528773.4,5211,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445910,935638.00
08/29/2016 00:45,2,0.000,ALERT,213.74,302.98,60.012,1472445905,"201051344000469","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,531197.6,531197.6,5226,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445912,935639.00
08/29/2016 00:45,2,0.000,ALERT,212.83,300.27,59.991,1472445905,"201051344000646","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,532037.1,532037.1,5204,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445914,935640.00
08/29/2016 00:45,2,0.000,ALERT,212.83,302.37,59.981,1472445905,"274151322000052","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,800067.1,800067.1,5160,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445916,935641.00
08/29/2016 00:45,2,0.000,ALERT,213.29,300.57,59.996,1472445905,"201051344000585","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,541502.6,541502.6,5201,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445918,935642.00
08/29/2016 00:45,2,0.000,ALERT,213.06,300.57,59.991,1472445905,"201051344001230","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,535230.6,535230.6,5225,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445920,935643.00
08/29/2016 00:45,2,0.000,ALERT,213.51,301.17,59.996,1472445905,"201051344000582","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,527978.2,527978.2,5201,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445921,935644.00
08/29/2016 00:45,2,0.000,ALERT,212.61,300.27,59.991,1472445905,"201051344000955","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,541757.3,541757.3,5206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445923,935645.00
08/29/2016 00:45,2,0.000,ALERT,213.06,301.17,59.981,1472445905,"274151322000094","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,656690.3,656690.3,5257,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445925,935646.00
08/29/2016 00:45,2,0.000,ALERT,213.51,303.58,60.007,1472445905,"201051344000579","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,545460.0,545460.0,5216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445927,935647.00
08/29/2016 00:45,2,0.000,ALERT,213.06,300.87,59.954,1472445905,"201051344000890","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,539015.3,539015.3,5202,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445928,935648.00
08/29/2016 00:45,2,0.000,ALERT,213.06,300.27,59.986,1472445905,"201051344000438","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,540507.8,540507.8,5210,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445930,935649.00
08/29/2016 00:45,2,0.000,ALERT,213.29,299.97,59.970,1472445905,"201051344000417","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,531830.6,531830.6,5203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445932,935650.00
08/29/2016 00:45,2,0.000,ALERT,213.06,301.77,59.986,1472445905,"274151322000083","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,792818.9,792818.9,5176,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445934,935651.00
08/29/2016 00:45,2,0.000,ALERT,213.74,301.47,60.012,1472445905,"274151322000076","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,845914.9,845914.9,5182,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445936,935652.00
08/29/2016 00:45,2,0.000,ALERT,213.51,303.88,59.996,1472445905,"201051344000868","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,530029.6,530029.6,5218,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445938,935653.00
08/29/2016 00:45,2,0.000,ALERT,213.06,302.68,59.981,1472445905,"274151322000095","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,837384.4,837384.4,5196,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445939,935654.00
