ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 00:45,2,0.000,ALERT,213.51,303.28,59.959,1472445905,"201051344000988","219011344069620",0.00,17.80,0,297.57,304.18,0.0,0.0,0.000,519482.0,519482.0,5225,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445941,935655.00
08/29/2016 00:45,2,0.000,ALERT,213.06,299.97,59.986,1472445905,"201051344001025","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,540328.3,540328.3,5211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445943,935656.00
08/29/2016 00:45,2,0.000,ALERT,213.51,303.28,59.986,1472445905,"201051344000458","219011344069620",0.00,18.30,0,300.27,305.38,0.0,0.0,0.000,537390.0,537390.0,5210,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445945,935657.00
08/29/2016 00:45,2,0.000,ALERT,214.19,302.98,60.002,1472445905,"201051344000853","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,536615.5,536615.5,5212,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445947,935658.00
08/29/2016 00:45,2,0.000,ALERT,213.51,300.57,59.986,1472445905,"201051344000685","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,539755.2,539755.2,5221,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445948,935659.00
08/29/2016 00:45,2,0.000,ALERT,213.06,299.97,59.986,1472445905,"201051344000917","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,536711.3,536711.3,5229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445950,935660.00
08/29/2016 00:45,2,0.000,ALERT,213.51,300.87,59.986,1472445905,"201051344001145","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,541916.1,541916.1,5225,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445952,935661.00
08/29/2016 00:45,2,0.000,ALERT,213.29,299.67,59.986,1472445905,"201051344000651","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,534849.9,534849.9,5203,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445954,935662.00
08/29/2016 00:45,2,0.000,ALERT,212.38,301.17,59.981,1472445905,"274151322000088","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,763495.4,763495.4,5167,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445956,935663.00
08/29/2016 00:45,2,0.000,ALERT,213.74,300.87,59.981,1472445905,"274151322000068","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,657007.5,657007.5,5251,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445957,935664.00
08/29/2016 00:45,2,0.000,ALERT,212.83,300.27,60.012,1472445905,"201051344001135","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,531004.0,531004.0,5200,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445959,935665.00
08/29/2016 00:45,2,0.000,ALERT,213.51,303.88,59.981,1472445905,"201051344000594","219011344069620",0.00,17.80,0,299.67,304.78,0.0,0.0,0.000,541789.9,541789.9,5211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445961,935666.00
08/29/2016 00:45,2,0.000,ALERT,213.06,299.97,59.986,1472445905,"201051344001203","219011344069620",0.00,17.80,0,297.57,303.88,0.0,0.0,0.000,539065.2,539065.2,5217,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445963,935667.00
08/29/2016 00:45,2,0.000,ALERT,212.83,302.68,59.975,1472445905,"274151322000054","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,779296.4,779296.4,5161,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445965,935668.00
08/29/2016 00:45,2,0.000,ALERT,213.74,302.98,59.981,1472445905,"201051344000867","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,529096.5,529096.5,5213,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445967,935669.00
08/29/2016 00:45,2,0.000,ALERT,213.06,300.27,59.975,1472445905,"201051344001093","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,536117.0,536117.0,5234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445968,935670.00
08/29/2016 00:45,2,0.000,ALERT,213.51,303.28,59.981,1472445905,"201051344000900","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,545682.4,545682.4,5225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445970,935671.00
08/29/2016 00:45,2,0.000,ALERT,213.96,302.68,59.986,1472445905,"201051344000648","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,534868.4,534868.4,5205,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445972,935672.00
08/29/2016 00:45,2,0.000,ALERT,213.51,303.58,59.986,1472445905,"201051344000569","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,545853.4,545853.4,5211,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445974,935673.00
08/29/2016 00:45,2,0.000,ALERT,213.51,303.28,59.986,1472445905,"201051344000983","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,538156.1,538156.1,5204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445976,935674.00
08/29/2016 00:45,2,0.000,ALERT,213.74,302.98,60.007,1472445905,"201051344001158","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,530279.9,530279.9,5211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472445977,935675.00
08/29/2016 00:45,2,0.000,ALERT,213.96,303.58,59.996,1472445905,"201051344000576","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,537746.8,537746.8,5221,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445979,935676.00
08/29/2016 00:45,2,0.000,ALERT,213.29,301.17,60.012,1472445905,"274151322000087","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,751614.2,751614.2,5228,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472445981,935677.00
08/29/2016 01:00,2,0.000,ALERT,213.96,302.98,59.991,1472446803,"201051344000645","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,537242.7,537242.7,5218,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446805,935678.00
08/29/2016 01:00,2,0.000,ALERT,213.06,301.17,59.944,1472446803,"274151322000085","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,779323.3,779323.3,5162,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446807,935679.00
08/29/2016 01:00,2,0.000,ALERT,214.19,302.68,59.986,1472446803,"201051344000633","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,528773.4,528773.4,5213,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446809,935680.00
08/29/2016 01:00,2,0.000,ALERT,213.51,302.37,59.991,1472446803,"201051344000469","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,531197.6,531197.6,5228,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446810,935681.00
08/29/2016 01:00,2,0.000,ALERT,212.61,300.27,60.012,1472446803,"201051344000646","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,532037.1,532037.1,5206,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446812,935682.00
08/29/2016 01:00,2,0.000,ALERT,212.83,302.07,59.986,1472446803,"274151322000052","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,800067.1,800067.1,5162,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446814,935683.00
08/29/2016 01:00,2,0.000,ALERT,213.29,300.57,59.975,1472446803,"201051344000585","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,541502.6,541502.6,5203,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446816,935684.00
08/29/2016 01:00,2,0.000,ALERT,213.06,301.17,60.023,1472446803,"201051344001230","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,535230.6,535230.6,5227,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446817,935685.00
08/29/2016 01:00,2,0.000,ALERT,213.51,301.17,59.981,1472446803,"201051344000582","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,527978.2,527978.2,5203,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446819,935686.00
08/29/2016 01:00,2,0.000,ALERT,212.83,300.57,59.975,1472446803,"201051344000955","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,541757.3,541757.3,5208,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446821,935687.00
08/29/2016 01:00,2,0.000,ALERT,213.06,300.87,59.981,1472446803,"274151322000094","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,656690.3,656690.3,5259,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446823,935688.00
08/29/2016 01:00,2,0.000,ALERT,213.51,303.58,59.991,1472446803,"201051344000579","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,545460.0,545460.0,5218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446825,935689.00
08/29/2016 01:00,2,0.000,ALERT,213.06,301.17,60.028,1472446803,"201051344000890","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,539015.3,539015.3,5204,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446827,935690.00
08/29/2016 01:00,2,0.000,ALERT,213.29,300.57,59.954,1472446803,"201051344000438","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,540507.8,540507.8,5212,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446829,935691.00
08/29/2016 01:00,2,0.000,ALERT,213.29,299.97,59.944,1472446803,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,531830.6,531830.6,5205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446831,935692.00
08/29/2016 01:00,2,0.000,ALERT,213.06,301.77,60.023,1472446803,"274151322000083","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,792818.9,792818.9,5178,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446832,935693.00
08/29/2016 01:00,2,0.000,ALERT,213.51,301.47,59.975,1472446803,"274151322000076","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,845914.9,845914.9,5184,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446834,935694.00
08/29/2016 01:00,2,0.000,ALERT,213.51,303.88,59.991,1472446803,"201051344000868","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,530029.6,530029.6,5220,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446836,935695.00
08/29/2016 01:00,2,0.000,ALERT,213.06,302.37,59.986,1472446803,"274151322000095","219011344069620",0.00,18.00,0,300.87,304.18,0.0,0.0,0.000,837384.4,837384.4,5198,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446838,935696.00
08/29/2016 01:00,2,0.000,ALERT,213.51,302.98,59.949,1472446803,"201051344000988","219011344069620",0.00,17.80,0,298.17,304.78,0.0,0.0,0.000,519482.0,519482.0,5227,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446840,935697.00
08/29/2016 01:00,2,0.000,ALERT,213.06,299.97,59.981,1472446803,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,540328.3,540328.3,5213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446841,935698.00
08/29/2016 01:00,2,0.000,ALERT,213.51,303.28,59.996,1472446803,"201051344000458","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,537390.0,537390.0,5212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446843,935699.00
08/29/2016 01:00,2,0.000,ALERT,214.19,302.98,59.981,1472446803,"201051344000853","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,536615.5,536615.5,5214,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446845,935700.00
08/29/2016 01:00,2,0.000,ALERT,213.74,300.87,59.986,1472446803,"201051344000685","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,539755.2,539755.2,5223,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446847,935701.00
08/29/2016 01:00,2,0.000,ALERT,213.29,300.27,59.981,1472446803,"201051344000917","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,536711.3,536711.3,5231,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446849,935702.00
08/29/2016 01:00,2,0.000,ALERT,213.51,300.87,60.012,1472446803,"201051344001145","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,541916.1,541916.1,5227,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446850,935703.00
08/29/2016 01:00,2,0.000,ALERT,213.29,299.97,59.986,1472446803,"201051344000651","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,534849.9,534849.9,5205,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446852,935704.00
08/29/2016 01:00,2,0.000,ALERT,212.61,301.47,59.981,1472446803,"274151322000088","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,763495.4,763495.4,5169,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446854,935705.00
08/29/2016 01:00,2,0.000,ALERT,213.74,300.57,59.981,1472446803,"274151322000068","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,657007.5,657007.5,5253,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446856,935706.00
08/29/2016 01:00,2,0.000,ALERT,212.83,300.57,60.012,1472446803,"201051344001135","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,531004.0,531004.0,5202,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446858,935707.00
08/29/2016 01:00,2,0.000,ALERT,213.51,303.58,59.986,1472446803,"201051344000594","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,541789.9,541789.9,5213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446860,935708.00
08/29/2016 01:00,2,0.000,ALERT,213.29,300.27,59.981,1472446803,"201051344001203","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,539065.2,539065.2,5219,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446861,935709.00
08/29/2016 01:00,2,0.000,ALERT,213.06,302.07,59.975,1472446803,"274151322000054","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,779296.4,779296.4,5163,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446863,935710.00
08/29/2016 01:00,2,0.000,ALERT,213.74,302.68,60.028,1472446803,"201051344000867","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,529096.5,529096.5,5215,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446865,935711.00
08/29/2016 01:00,2,0.000,ALERT,213.29,300.57,60.012,1472446803,"201051344001093","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,536117.0,536117.0,5236,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446867,935712.00
08/29/2016 01:00,2,0.000,ALERT,213.74,303.28,59.986,1472446803,"201051344000900","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,545682.4,545682.4,5227,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446868,935713.00
08/29/2016 01:00,2,0.000,ALERT,213.96,302.68,59.981,1472446803,"201051344000648","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,534868.4,534868.4,5207,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446870,935714.00
08/29/2016 01:00,2,0.000,ACTIVE_NO_POWER,213.74,303.58,59.981,1472446803,"201051344000569","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,545853.4,545853.4,5213,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472446872,935715.00
08/29/2016 01:00,2,0.000,ALERT,213.74,303.58,60.002,1472446803,"201051344000983","219011344069620",0.00,17.80,0,300.87,305.38,0.0,0.0,0.000,538156.1,538156.1,5206,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446874,935716.00
08/29/2016 01:00,2,0.000,ALERT,213.74,302.68,59.986,1472446803,"201051344001158","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,530279.9,530279.9,5213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446876,935717.00
08/29/2016 01:00,2,0.000,ALERT,214.19,303.58,59.986,1472446803,"201051344000576","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,537746.8,537746.8,5223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472446878,935718.00
08/29/2016 01:00,2,0.000,ALERT,213.29,300.87,60.002,1472446803,"274151322000087","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,751614.2,751614.2,5230,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472446880,935719.00
08/29/2016 01:15,2,0.000,ALERT,213.06,301.17,59.991,1472447703,"201051344000645","219011344069620",0.00,17.80,0,299.67,304.78,0.0,0.0,0.000,537242.7,537242.7,5220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447705,935720.00
08/29/2016 01:15,2,0.000,ALERT,212.16,299.97,59.949,1472447703,"274151322000085","219011344069620",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,779323.3,779323.3,5164,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447707,935721.00
08/29/2016 01:15,2,0.000,ALERT,213.29,300.87,59.970,1472447703,"201051344000633","219011344069620",0.00,17.50,0,298.17,304.18,0.0,0.0,0.000,528773.4,528773.4,5215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447708,935722.00
08/29/2016 01:15,2,0.000,ALERT,212.61,301.17,59.986,1472447703,"201051344000469","219011344069620",0.00,17.00,0,298.77,304.18,0.0,0.0,0.000,531197.6,531197.6,5230,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447710,935723.00
08/29/2016 01:15,2,0.000,ALERT,212.16,299.07,59.996,1472447703,"201051344000646","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,532037.1,532037.1,5208,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447712,935724.00
08/29/2016 01:15,2,0.000,ALERT,211.70,300.27,59.970,1472447703,"274151322000052","219011344069620",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,800067.1,800067.1,5164,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447714,935725.00
08/29/2016 01:15,2,0.000,ALERT,212.61,299.67,59.959,1472447703,"201051344000585","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,541502.6,541502.6,5205,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447716,935726.00
08/29/2016 01:15,2,0.000,ALERT,212.16,299.67,59.944,1472447703,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,535230.6,535230.6,5229,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447717,935727.00
08/29/2016 01:15,2,0.000,ALERT,212.83,300.27,59.959,1472447703,"201051344000582","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,527978.2,527978.2,5205,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447719,935728.00
08/29/2016 01:15,2,0.000,ALERT,212.16,299.37,59.965,1472447703,"201051344000955","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,541757.3,541757.3,5210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447721,935729.00
08/29/2016 01:15,2,0.000,ALERT,212.16,299.37,59.970,1472447703,"274151322000094","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,656690.3,656690.3,5261,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447723,935730.00
08/29/2016 01:15,2,0.000,ALERT,212.61,302.07,59.928,1472447703,"201051344000579","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,545460.0,545460.0,5220,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472447724,935731.00
08/29/2016 01:15,2,0.000,ALERT,212.16,299.67,60.018,1472447703,"201051344000890","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,539015.3,539015.3,5206,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447726,935732.00
08/29/2016 01:15,2,0.000,ALERT,212.38,299.07,59.970,1472447703,"201051344000438","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,540507.8,540507.8,5214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447728,935733.00
08/29/2016 01:15,2,0.000,ALERT,212.61,298.77,59.965,1472447703,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,531830.6,531830.6,5207,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447730,935734.00
08/29/2016 01:15,2,0.000,ALERT,211.93,300.27,59.954,1472447703,"274151322000083","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,792818.9,792818.9,5180,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472447732,935735.00
08/29/2016 01:15,2,0.000,ALERT,212.61,299.67,59.970,1472447703,"274151322000076","219011344069620",0.00,18.30,0,297.57,303.58,0.0,0.0,0.000,845914.9,845914.9,5186,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447733,935736.00
08/29/2016 01:15,2,0.000,ALERT,212.61,302.07,59.975,1472447703,"201051344000868","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,530029.6,530029.6,5222,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447735,935737.00
08/29/2016 01:15,2,0.000,ALERT,212.16,300.87,59.975,1472447703,"274151322000095","219011344069620",0.00,18.00,0,298.77,304.18,0.0,0.0,0.000,837384.4,837384.4,5200,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472447737,935738.00
08/29/2016 01:15,2,0.000,ALERT,212.61,301.17,59.975,1472447703,"201051344000988","219011344069620",0.00,17.80,0,297.57,304.48,0.0,0.0,0.000,519482.0,519482.0,5229,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447739,935739.00
08/29/2016 01:15,2,0.000,ALERT,212.16,298.47,59.970,1472447703,"201051344001025","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,540328.3,540328.3,5215,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447741,935740.00
08/29/2016 01:15,2,0.000,ALERT,212.83,301.47,59.981,1472447703,"201051344000458","219011344069620",0.00,18.30,0,300.27,305.38,0.0,0.0,0.000,537390.0,537390.0,5214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447743,935741.00
08/29/2016 01:15,2,0.000,ALERT,213.29,301.47,59.975,1472447703,"201051344000853","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,536615.5,536615.5,5216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472447744,935742.00
08/29/2016 01:15,2,0.000,ALERT,212.83,299.37,59.975,1472447703,"201051344000685","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,539755.2,539755.2,5225,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447746,935743.00
08/29/2016 01:15,2,0.000,ALERT,212.38,298.77,59.981,1472447703,"201051344000917","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,536711.3,536711.3,5233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447748,935744.00
08/29/2016 01:15,2,0.000,ALERT,212.61,299.67,59.981,1472447703,"201051344001145","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,541916.1,541916.1,5229,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472447750,935745.00
08/29/2016 01:15,2,0.000,ALERT,212.61,298.47,59.981,1472447703,"201051344000651","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,534849.9,534849.9,5207,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447752,935746.00
08/29/2016 01:15,2,0.000,ALERT,211.70,299.37,60.018,1472447703,"274151322000088","219011344069620",0.00,18.70,0,297.57,303.28,0.0,0.0,0.000,763495.4,763495.4,5171,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447754,935747.00
08/29/2016 01:15,2,0.000,ALERT,212.83,299.07,59.975,1472447703,"274151322000068","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,657007.5,657007.5,5255,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447755,935748.00
08/29/2016 01:15,2,0.000,ALERT,212.16,299.37,59.975,1472447703,"201051344001135","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,531004.0,531004.0,5204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472447757,935749.00
08/29/2016 01:15,2,0.000,ALERT,212.61,302.07,59.986,1472447703,"201051344000594","219011344069620",0.00,17.80,0,299.67,305.08,0.0,0.0,0.000,541789.9,541789.9,5215,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447759,935750.00
08/29/2016 01:15,2,0.000,ALERT,212.38,299.07,59.986,1472447703,"201051344001203","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,539065.2,539065.2,5221,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447761,935751.00
08/29/2016 01:15,2,0.000,ALERT,211.93,300.57,59.981,1472447703,"274151322000054","219011344069620",0.00,19.00,0,297.57,303.88,0.0,0.0,0.000,779296.4,779296.4,5165,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447763,935752.00
08/29/2016 01:15,2,0.000,ALERT,213.06,301.17,59.975,1472447703,"201051344000867","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,529096.5,529096.5,5217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447765,935753.00
08/29/2016 01:15,2,0.000,ALERT,212.38,299.37,60.012,1472447703,"201051344001093","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,536117.0,536117.0,5238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447766,935754.00
08/29/2016 01:15,2,0.000,ALERT,212.61,301.17,59.991,1472447703,"201051344000900","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,545682.4,545682.4,5229,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447768,935755.00
08/29/2016 01:15,2,0.000,ALERT,213.06,300.87,59.996,1472447703,"201051344000648","219011344069620",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,534868.4,534868.4,5209,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447770,935756.00
08/29/2016 01:15,2,0.000,ALERT,212.83,301.77,59.996,1472447703,"201051344000569","219011344069620",0.00,17.80,0,300.57,305.68,0.0,0.0,0.000,545853.4,545853.4,5214,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447772,935757.00
08/29/2016 01:15,2,0.000,ALERT,212.61,301.47,59.949,1472447703,"201051344000983","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,538156.1,538156.1,5208,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447774,935758.00
08/29/2016 01:15,2,0.000,ALERT,212.61,300.87,59.986,1472447703,"201051344001158","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,530279.9,530279.9,5215,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447775,935759.00
08/29/2016 01:15,2,0.000,ALERT,213.06,301.47,59.991,1472447703,"201051344000576","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,537746.8,537746.8,5225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472447777,935760.00
08/29/2016 01:15,2,0.000,ALERT,212.16,299.07,59.981,1472447703,"274151322000087","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,751614.2,751614.2,5232,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472447779,935761.00
08/29/2016 01:30,2,0.000,ALERT,213.29,301.77,59.949,1472448604,"201051344000645","219011344069620",0.00,17.80,0,288.25,303.28,0.0,0.0,0.000,537242.7,537242.7,5222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448606,935762.00
08/29/2016 01:30,2,0.000,ALERT,212.38,300.27,59.986,1472448604,"274151322000085","219011344069620",0.00,18.30,0,287.05,301.47,0.0,0.0,0.000,779323.3,779323.3,5166,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448608,935763.00
08/29/2016 01:30,2,0.000,ALERT,213.29,301.47,60.023,1472448604,"201051344000633","219011344069620",0.00,17.30,0,286.74,302.68,0.0,0.0,0.000,528773.4,528773.4,5217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448610,935764.00
08/29/2016 01:30,2,0.000,ALERT,212.83,301.47,59.986,1472448604,"201051344000469","219011344069620",0.00,17.00,0,287.65,302.98,0.0,0.0,0.000,531197.6,531197.6,5232,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448612,935765.00
08/29/2016 01:30,2,0.000,ALERT,211.93,299.07,59.991,1472448604,"201051344000646","219011344069620",0.00,17.50,0,284.94,300.57,0.0,0.0,0.000,532037.1,532037.1,5210,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448614,935766.00
08/29/2016 01:30,2,0.000,ALERT,212.16,301.17,59.970,1472448604,"274151322000052","219011344069620",0.00,18.70,0,287.05,301.77,0.0,0.0,0.000,800067.1,800067.1,5166,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448615,935767.00
08/29/2016 01:30,2,0.000,ALERT,212.38,299.37,59.991,1472448604,"201051344000585","219011344069620",0.00,17.80,0,285.24,300.87,0.0,0.0,0.000,541502.6,541502.6,5207,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448617,935768.00
08/29/2016 01:30,2,0.000,ALERT,212.16,299.67,59.981,1472448604,"201051344001230","219011344069620",0.00,17.50,0,286.14,301.17,0.0,0.0,0.000,535230.6,535230.6,5231,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448619,935769.00
08/29/2016 01:30,2,0.000,ALERT,212.61,299.97,59.986,1472448604,"201051344000582","219011344069620",0.00,17.30,0,286.44,301.47,0.0,0.0,0.000,527978.2,527978.2,5207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448621,935770.00
08/29/2016 01:30,2,0.000,ALERT,211.93,299.07,60.007,1472448604,"201051344000955","219011344069620",0.00,17.80,0,285.54,300.57,0.0,0.0,0.000,541757.3,541757.3,5212,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448622,935771.00
08/29/2016 01:30,2,0.000,ALERT,212.16,299.67,59.981,1472448604,"274151322000094","219011344069620",0.00,18.00,0,286.74,300.87,0.0,0.0,0.000,656690.3,656690.3,5263,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448624,935772.00
08/29/2016 01:30,2,0.000,ALERT,212.61,302.37,59.986,1472448604,"201051344000579","219011344069620",0.00,17.80,0,289.15,303.88,0.0,0.0,0.000,545460.0,545460.0,5222,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448626,935773.00
08/29/2016 01:30,2,0.000,ALERT,211.93,299.67,60.002,1472448604,"201051344000890","219011344069620",0.00,17.80,0,286.44,302.07,0.0,0.0,0.000,539015.3,539015.3,5208,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448628,935774.00
08/29/2016 01:30,2,0.000,ALERT,212.38,299.07,59.996,1472448604,"201051344000438","219011344069620",0.00,17.30,0,286.14,301.17,0.0,0.0,0.000,540507.8,540507.8,5216,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448630,935775.00
08/29/2016 01:30,2,0.000,ALERT,212.38,298.77,59.991,1472448604,"201051344000417","219011344069620",0.00,17.80,0,285.24,300.27,0.0,0.0,0.000,531830.6,531830.6,5209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448631,935776.00
08/29/2016 01:30,2,0.000,ALERT,212.38,301.17,59.996,1472448604,"274151322000083","219011344069620",0.00,18.00,0,287.65,301.77,0.0,0.0,0.000,792818.9,792818.9,5182,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448633,935777.00
08/29/2016 01:30,2,0.000,ALERT,212.83,299.97,59.986,1472448604,"274151322000076","219011344069620",0.00,18.30,0,287.05,301.77,0.0,0.0,0.000,845914.9,845914.9,5188,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448635,935778.00
08/29/2016 01:30,2,0.000,ALERT,212.83,302.98,59.996,1472448604,"201051344000868","219011344069620",0.00,17.50,0,288.85,303.88,0.0,0.0,0.000,530029.6,530029.6,5224,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448637,935779.00
08/29/2016 01:30,2,0.000,ALERT,211.70,300.87,60.002,1472448604,"274151322000095","219011344069620",0.00,17.80,0,288.55,302.37,0.0,0.0,0.000,837384.4,837384.4,5202,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448639,935780.00
08/29/2016 01:30,2,0.000,ALERT,212.83,301.77,59.975,1472448604,"201051344000988","219011344069620",0.00,17.50,0,286.14,302.98,0.0,0.0,0.000,519482.0,519482.0,5231,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448641,935781.00
08/29/2016 01:30,2,0.000,ALERT,211.93,298.77,60.034,1472448604,"201051344001025","219011344069620",0.00,17.30,0,285.54,301.17,0.0,0.0,0.000,540328.3,540328.3,5217,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448642,935782.00
08/29/2016 01:30,2,0.000,ALERT,212.83,302.37,59.991,1472448604,"201051344000458","219011344069620",0.00,18.00,0,288.55,304.18,0.0,0.0,0.000,537390.0,537390.0,5216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448644,935783.00
08/29/2016 01:30,2,0.000,ALERT,213.51,302.07,59.991,1472448604,"201051344000853","219011344069620",0.00,17.30,0,288.25,303.58,0.0,0.0,0.000,536615.5,536615.5,5218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448646,935784.00
08/29/2016 01:30,2,0.000,ALERT,212.38,299.07,60.018,1472448604,"201051344000685","219011344069620",0.00,17.50,0,285.84,301.17,0.0,0.0,0.000,539755.2,539755.2,5227,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448648,935785.00
08/29/2016 01:30,2,0.000,ALERT,212.16,298.77,59.944,1472448604,"201051344000917","219011344069620",0.00,18.30,0,284.34,300.27,0.0,0.0,0.000,536711.3,536711.3,5235,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448650,935786.00
08/29/2016 01:30,2,0.000,ALERT,212.38,299.37,59.965,1472448604,"201051344001145","219011344069620",0.00,17.30,0,286.44,301.47,0.0,0.0,0.000,541916.1,541916.1,5231,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448651,935787.00
08/29/2016 01:30,2,0.000,ALERT,212.38,298.47,59.986,1472448604,"201051344000651","219011344069620",0.00,17.00,0,285.24,300.57,0.0,0.0,0.000,534849.9,534849.9,5209,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448653,935788.00
08/29/2016 01:30,2,0.000,ALERT,211.93,300.27,59.986,1472448604,"274151322000088","219011344069620",0.00,18.70,0,287.05,301.47,0.0,0.0,0.000,763495.4,763495.4,5173,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448655,935789.00
08/29/2016 01:30,2,0.000,ALERT,212.83,299.37,59.981,1472448604,"274151322000068","219011344069620",0.00,19.00,0,286.74,300.57,0.0,0.0,0.000,657007.5,657007.5,5257,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448657,935790.00
08/29/2016 01:30,2,0.000,ALERT,211.93,299.07,59.986,1472448604,"201051344001135","219011344069620",0.00,17.30,0,286.14,301.47,0.0,0.0,0.000,531004.0,531004.0,5206,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448659,935791.00
08/29/2016 01:30,2,0.000,ALERT,212.61,302.68,59.959,1472448604,"201051344000594","219011344069620",0.00,17.80,0,288.55,303.88,0.0,0.0,0.000,541789.9,541789.9,5217,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448661,935792.00
08/29/2016 01:30,2,0.000,ALERT,212.16,298.77,59.986,1472448604,"201051344001203","219011344069620",0.00,17.50,0,285.84,302.68,0.0,0.0,0.000,539065.2,539065.2,5223,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448662,935793.00
08/29/2016 01:30,2,0.000,ALERT,212.16,300.87,59.981,1472448604,"274151322000054","219011344069620",0.00,18.70,0,287.35,302.07,0.0,0.0,0.000,779296.4,779296.4,5167,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448664,935794.00
08/29/2016 01:30,2,0.000,ALERT,213.06,301.77,59.991,1472448604,"201051344000867","219011344069620",0.00,17.80,0,287.95,303.58,0.0,0.0,0.000,529096.5,529096.5,5219,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448666,935795.00
08/29/2016 01:30,2,0.000,ALERT,212.16,299.37,59.996,1472448604,"201051344001093","219011344069620",0.00,18.00,0,285.84,300.57,0.0,0.0,0.000,536117.0,536117.0,5240,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448668,935796.00
08/29/2016 01:30,2,0.000,ALERT,212.83,302.07,59.991,1472448604,"201051344000900","219011344069620",0.00,17.50,0,288.25,303.28,0.0,0.0,0.000,545682.4,545682.4,5231,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448670,935797.00
08/29/2016 01:30,2,0.000,ALERT,213.06,301.47,59.996,1472448604,"201051344000648","219011344069620",0.00,17.30,0,287.95,303.28,0.0,0.0,0.000,534868.4,534868.4,5211,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448671,935798.00
08/29/2016 01:30,2,0.000,ALERT,212.83,302.37,60.002,1472448604,"201051344000569","219011344069620",0.00,17.80,0,288.85,304.18,0.0,0.0,0.000,545853.4,545853.4,5216,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448673,935799.00
