ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 01:30,2,0.000,ALERT,212.83,302.07,59.970,1472448604,"201051344000983","219011344069620",0.00,17.50,0,288.55,303.88,0.0,0.0,0.000,538156.1,538156.1,5210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448675,935800.00
08/29/2016 01:30,2,0.000,ALERT,212.83,301.77,60.002,1472448604,"201051344001158","219011344069620",0.00,17.30,0,287.95,302.98,0.0,0.0,0.000,530279.9,530279.9,5217,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448677,935801.00
08/29/2016 01:30,2,0.000,ALERT,213.29,302.37,59.991,1472448604,"201051344000576","219011344069620",0.00,17.30,0,288.85,303.58,0.0,0.0,0.000,537746.8,537746.8,5227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472448679,935802.00
08/29/2016 01:30,2,0.000,ALERT,212.38,299.37,59.996,1472448604,"274151322000087","219011344069620",0.00,19.00,0,286.74,301.17,0.0,0.0,0.000,751614.2,751614.2,5234,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472448680,935803.00
08/29/2016 01:45,2,0.000,ALERT,213.29,301.77,59.986,1472449503,"201051344000645","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,537242.7,537242.7,5224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449505,935804.00
08/29/2016 01:45,2,0.000,ALERT,212.38,299.97,59.991,1472449503,"274151322000085","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,779323.3,779323.3,5168,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449507,935805.00
08/29/2016 01:45,2,0.000,ALERT,213.51,301.77,59.981,1472449503,"201051344000633","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,528773.4,528773.4,5219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472449509,935806.00
08/29/2016 01:45,2,0.000,ALERT,212.83,301.77,59.981,1472449503,"201051344000469","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,531197.6,531197.6,5234,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449511,935807.00
08/29/2016 01:45,2,0.000,ALERT,212.38,299.67,59.981,1472449503,"201051344000646","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,532037.1,532037.1,5212,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449513,935808.00
08/29/2016 01:45,2,0.000,ALERT,211.93,300.57,59.970,1472449503,"274151322000052","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,800067.1,800067.1,5168,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449515,935809.00
08/29/2016 01:45,2,0.000,ALERT,212.61,299.97,59.965,1472449503,"201051344000585","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,541502.6,541502.6,5209,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449516,935810.00
08/29/2016 01:45,2,0.000,ALERT,212.61,300.27,59.975,1472449503,"201051344001230","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,535230.6,535230.6,5233,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472449518,935811.00
08/29/2016 01:45,2,0.000,ALERT,212.83,300.57,59.981,1472449503,"201051344000582","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,527978.2,527978.2,5209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449520,935812.00
08/29/2016 01:45,2,0.000,ALERT,212.16,299.97,59.981,1472449503,"201051344000955","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,541757.3,541757.3,5214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449522,935813.00
08/29/2016 01:45,2,0.000,ALERT,212.16,299.67,60.002,1472449503,"274151322000094","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,656690.3,656690.3,5265,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449523,935814.00
08/29/2016 01:45,2,0.000,ALERT,212.61,302.37,59.981,1472449503,"201051344000579","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,545460.0,545460.0,5224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449525,935815.00
08/29/2016 01:45,2,0.000,ALERT,212.38,300.27,59.975,1472449503,"201051344000890","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,539015.3,539015.3,5210,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449527,935816.00
08/29/2016 01:45,2,0.000,ALERT,212.61,299.37,59.944,1472449503,"201051344000417","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,531830.6,531830.6,5211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472449531,935817.00
08/29/2016 01:45,2,0.000,ALERT,212.38,300.27,59.981,1472449503,"274151322000083","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,792818.9,792818.9,5184,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472449532,935818.00
08/29/2016 01:45,2,0.000,ALERT,212.83,300.27,59.986,1472449503,"274151322000076","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,845914.9,845914.9,5190,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472449534,935819.00
08/29/2016 01:45,2,0.000,ALERT,212.83,302.68,59.991,1472449503,"201051344000868","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,530029.6,530029.6,5226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449536,935820.00
08/29/2016 01:45,2,0.000,ALERT,212.38,301.17,59.981,1472449503,"274151322000095","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,837384.4,837384.4,5204,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472449538,935821.00
08/29/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1472449503,"201051344000988","219011344069620",0.00,17.50,0,297.57,303.28,0.0,0.0,0.000,519482.0,519482.0,5233,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449540,935822.00
08/29/2016 01:45,2,0.000,ALERT,212.38,299.07,59.986,1472449503,"201051344001025","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,540328.3,540328.3,5219,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449541,935823.00
08/29/2016 01:45,2,0.000,ALERT,212.83,302.07,59.949,1472449503,"201051344000458","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,537390.0,537390.0,5218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449543,935824.00
08/29/2016 01:45,2,0.000,ALERT,213.51,301.77,59.954,1472449503,"201051344000853","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,536615.5,536615.5,5220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472449545,935825.00
08/29/2016 01:45,2,0.000,ALERT,212.83,299.67,59.981,1472449503,"201051344000685","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,539755.2,539755.2,5229,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472449547,935826.00
08/29/2016 01:45,2,0.000,ALERT,212.61,299.07,59.938,1472449503,"201051344000917","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,536711.3,536711.3,5237,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449549,935827.00
08/29/2016 01:45,2,0.000,ALERT,212.83,299.97,59.949,1472449503,"201051344001145","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,541916.1,541916.1,5233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449550,935828.00
08/29/2016 01:45,2,0.000,ALERT,212.61,298.77,59.986,1472449503,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,534849.9,534849.9,5211,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449552,935829.00
08/29/2016 01:45,2,0.000,ALERT,211.70,299.97,59.981,1472449503,"274151322000088","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,763495.4,763495.4,5175,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472449554,935830.00
08/29/2016 01:45,2,0.000,ALERT,212.83,299.37,59.975,1472449503,"274151322000068","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,657007.5,657007.5,5259,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472449556,935831.00
08/29/2016 01:45,2,0.000,ALERT,212.38,299.67,60.034,1472449503,"201051344001135","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,531004.0,531004.0,5208,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449558,935832.00
08/29/2016 01:45,2,0.000,ALERT,212.83,302.98,59.975,1472449503,"201051344000594","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,541789.9,541789.9,5219,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449559,935833.00
08/29/2016 01:45,2,0.000,ALERT,212.61,299.37,59.991,1472449503,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,539065.2,539065.2,5225,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449561,935834.00
08/29/2016 01:45,2,0.000,ALERT,211.93,300.27,59.996,1472449503,"274151322000054","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,779296.4,779296.4,5169,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449563,935835.00
08/29/2016 01:45,2,0.000,ALERT,213.06,301.77,59.981,1472449503,"201051344000867","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,529096.5,529096.5,5221,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449565,935836.00
08/29/2016 01:45,2,0.000,ALERT,212.61,299.97,59.981,1472449503,"201051344001093","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,536117.0,536117.0,5242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449567,935837.00
08/29/2016 01:45,2,0.000,ALERT,212.83,302.07,59.991,1472449503,"201051344000900","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,545682.4,545682.4,5233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472449568,935838.00
08/29/2016 01:45,2,0.000,ALERT,213.06,301.77,59.986,1472449503,"201051344000648","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,534868.4,534868.4,5213,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449570,935839.00
08/29/2016 01:45,2,0.000,ALERT,212.83,302.37,59.986,1472449503,"201051344000569","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,545853.4,545853.4,5218,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449572,935840.00
08/29/2016 01:45,2,0.000,ALERT,212.83,302.37,60.012,1472449503,"201051344000983","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,538156.1,538156.1,5212,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449574,935841.00
08/29/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1472449503,"201051344001158","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,530279.9,530279.9,5219,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449576,935842.00
08/29/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1472449503,"201051344000576","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,537746.8,537746.8,5229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449578,935843.00
08/29/2016 01:45,2,0.000,ALERT,212.38,299.97,59.981,1472449503,"274151322000087","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,751614.2,751614.2,5236,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449579,935844.00
08/29/2016 01:45,2,0.000,ALERT,212.61,299.97,59.981,1472449503,"201051344000438","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,540507.8,540507.8,5218,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472449581,935845.00
08/29/2016 02:00,2,0.000,ALERT,213.96,302.37,59.970,1472450404,"201051344000645","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,537242.7,537242.7,5226,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450406,935846.00
08/29/2016 02:00,2,0.000,ALERT,213.06,300.87,59.965,1472450404,"274151322000085","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,779323.3,779323.3,5170,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450407,935847.00
08/29/2016 02:00,2,0.000,ALERT,213.96,302.37,60.007,1472450404,"201051344000633","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,528773.4,528773.4,5221,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450409,935848.00
08/29/2016 02:00,2,0.000,ALERT,213.51,302.37,59.959,1472450404,"201051344000469","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,531197.6,531197.6,5236,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450411,935849.00
08/29/2016 02:00,2,0.000,ALERT,212.38,299.67,59.975,1472450404,"201051344000646","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,532037.1,532037.1,5214,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450413,935850.00
08/29/2016 02:00,2,0.000,ALERT,212.83,300.57,59.991,1472450404,"274151322000052","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,800067.1,800067.1,5170,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450414,935851.00
08/29/2016 02:00,2,0.000,ALERT,212.83,300.27,59.975,1472450404,"201051344000585","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,541502.6,541502.6,5211,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450416,935852.00
08/29/2016 02:00,2,0.000,ALERT,212.83,300.27,59.965,1472450404,"201051344001230","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,535230.6,535230.6,5235,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450418,935853.00
08/29/2016 02:00,2,0.000,ALERT,213.06,300.87,59.970,1472450404,"201051344000582","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,527978.2,527978.2,5211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450420,935854.00
08/29/2016 02:00,2,0.000,ALERT,212.38,299.67,59.965,1472450404,"201051344000955","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,541757.3,541757.3,5216,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450422,935855.00
08/29/2016 02:00,2,0.000,ALERT,213.06,300.27,59.975,1472450404,"274151322000094","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,656690.3,656690.3,5267,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450423,935856.00
08/29/2016 02:00,2,0.000,ALERT,213.51,303.58,59.970,1472450404,"201051344000579","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,545460.0,545460.0,5226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472450425,935857.00
08/29/2016 02:00,2,0.000,ALERT,212.61,300.27,59.959,1472450404,"201051344000890","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,539015.3,539015.3,5212,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450427,935858.00
08/29/2016 02:00,2,0.000,ALERT,213.06,300.27,59.965,1472450404,"201051344000438","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,540507.8,540507.8,5220,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450429,935859.00
08/29/2016 02:00,2,0.000,ALERT,213.06,299.37,59.959,1472450404,"201051344000417","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,531830.6,531830.6,5213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472450431,935860.00
08/29/2016 02:00,2,0.000,ALERT,213.06,301.77,59.959,1472450404,"274151322000083","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,792818.9,792818.9,5186,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472450432,935861.00
08/29/2016 02:00,2,0.000,ALERT,213.29,300.57,59.959,1472450404,"274151322000076","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,845914.9,845914.9,5192,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472450434,935862.00
08/29/2016 02:00,2,0.000,ALERT,213.51,303.58,59.959,1472450404,"201051344000868","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,530029.6,530029.6,5228,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450436,935863.00
08/29/2016 02:00,2,0.000,ALERT,213.06,302.07,59.959,1472450404,"274151322000095","219011344069620",0.00,17.80,0,299.97,302.98,0.0,0.0,0.000,837384.4,837384.4,5206,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450438,935864.00
08/29/2016 02:00,2,0.000,ALERT,213.51,302.98,59.959,1472450404,"201051344000988","219011344069620",0.00,17.50,0,297.57,303.88,0.0,0.0,0.000,519482.0,519482.0,5235,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450440,935865.00
08/29/2016 02:00,2,0.000,ALERT,212.83,299.67,59.959,1472450404,"201051344001025","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,540328.3,540328.3,5221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450441,935866.00
08/29/2016 02:00,2,0.000,ALERT,213.51,302.98,59.954,1472450404,"201051344000458","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,537390.0,537390.0,5220,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472450443,935867.00
08/29/2016 02:00,2,0.000,ALERT,213.96,302.37,59.938,1472450404,"201051344000853","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,536615.5,536615.5,5222,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450445,935868.00
08/29/2016 02:00,2,0.000,ALERT,213.29,300.27,59.965,1472450404,"201051344000685","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,539755.2,539755.2,5231,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450447,935869.00
08/29/2016 02:00,2,0.000,ALERT,213.06,299.97,59.970,1472450404,"201051344000917","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,536711.3,536711.3,5239,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472450449,935870.00
08/29/2016 02:00,2,0.000,ALERT,213.06,300.57,59.965,1472450404,"201051344001145","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,541916.1,541916.1,5235,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450451,935871.00
08/29/2016 02:00,2,0.000,ALERT,213.06,299.67,59.981,1472450404,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,534849.9,534849.9,5213,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450452,935872.00
08/29/2016 02:00,2,0.000,ALERT,212.61,300.87,59.949,1472450404,"274151322000088","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,763495.4,763495.4,5177,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450454,935873.00
08/29/2016 02:00,2,0.000,ALERT,213.51,300.27,59.965,1472450404,"274151322000068","219011344069620",0.00,18.70,0,298.47,301.47,0.0,0.0,0.000,657007.5,657007.5,5261,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450456,935874.00
08/29/2016 02:00,2,0.000,ALERT,212.61,299.97,59.954,1472450404,"201051344001135","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,531004.0,531004.0,5210,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450458,935875.00
08/29/2016 02:00,2,0.000,ALERT,213.51,303.58,59.959,1472450404,"201051344000594","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,541789.9,541789.9,5221,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450460,935876.00
08/29/2016 02:00,2,0.000,ALERT,213.06,299.67,59.965,1472450404,"201051344001203","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,539065.2,539065.2,5227,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450461,935877.00
08/29/2016 02:00,2,0.000,ALERT,212.83,301.47,59.970,1472450404,"274151322000054","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,779296.4,779296.4,5171,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450463,935878.00
08/29/2016 02:00,2,0.000,ALERT,213.74,302.98,59.959,1472450404,"201051344000867","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,529096.5,529096.5,5223,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450465,935879.00
08/29/2016 02:00,2,0.000,ALERT,213.06,300.27,59.996,1472450404,"201051344001093","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,536117.0,536117.0,5244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450467,935880.00
08/29/2016 02:00,2,0.000,ALERT,213.51,302.98,59.959,1472450404,"201051344000900","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,545682.4,545682.4,5235,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450468,935881.00
08/29/2016 02:00,2,0.000,ALERT,213.74,302.37,59.959,1472450404,"201051344000648","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,534868.4,534868.4,5215,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472450470,935882.00
08/29/2016 02:00,2,0.000,ALERT,213.51,303.58,59.959,1472450404,"201051344000569","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,545853.4,545853.4,5220,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450472,935883.00
08/29/2016 02:00,2,0.000,ALERT,213.51,302.98,59.954,1472450404,"201051344000983","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,538156.1,538156.1,5214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450474,935884.00
08/29/2016 02:00,2,0.000,ALERT,213.51,302.68,59.959,1472450404,"201051344001158","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,530279.9,530279.9,5221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450476,935885.00
08/29/2016 02:00,2,0.000,ALERT,213.96,303.58,59.965,1472450404,"201051344000576","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,537746.8,537746.8,5231,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450477,935886.00
08/29/2016 02:00,2,0.000,ALERT,213.06,300.27,59.986,1472450404,"274151322000087","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,751614.2,751614.2,5238,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472450479,935887.00
08/29/2016 02:15,2,0.000,ALERT,213.74,302.68,59.975,1472451303,"201051344000645","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,537242.7,537242.7,5228,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451305,935888.00
08/29/2016 02:15,2,0.000,ALERT,212.61,300.57,59.917,1472451303,"274151322000085","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,779323.3,779323.3,5172,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451307,935889.00
08/29/2016 02:15,2,0.000,ALERT,213.74,302.37,59.986,1472451303,"201051344000633","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,528773.4,528773.4,5223,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451309,935890.00
08/29/2016 02:15,2,0.000,ALERT,213.51,302.37,60.002,1472451303,"201051344000469","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,531197.6,531197.6,5238,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451311,935891.00
08/29/2016 02:15,2,0.000,ALERT,212.38,299.97,59.981,1472451303,"201051344000646","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,532037.1,532037.1,5216,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472451313,935892.00
08/29/2016 02:15,2,0.000,ALERT,212.38,300.27,59.970,1472451303,"274151322000052","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,800067.1,800067.1,5172,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472451315,935893.00
08/29/2016 02:15,2,0.000,ALERT,212.83,300.27,59.975,1472451303,"201051344000585","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,541502.6,541502.6,5213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451317,935894.00
08/29/2016 02:15,2,0.000,ALERT,212.61,300.27,59.949,1472451303,"201051344001230","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,535230.6,535230.6,5237,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451319,935895.00
08/29/2016 02:15,2,0.000,ALERT,212.83,300.57,59.986,1472451303,"201051344000582","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,527978.2,527978.2,5213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451321,935896.00
08/29/2016 02:15,2,0.000,ALERT,212.16,299.97,60.018,1472451303,"201051344000955","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,541757.3,541757.3,5218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451322,935897.00
08/29/2016 02:15,2,0.000,ALERT,212.38,300.57,59.965,1472451303,"274151322000094","219011344069620",0.00,17.80,0,298.47,301.47,0.0,0.0,0.000,656690.3,656690.3,5269,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451324,935898.00
08/29/2016 02:15,2,0.000,ALERT,213.29,303.28,59.965,1472451303,"201051344000579","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,545460.0,545460.0,5228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472451326,935899.00
08/29/2016 02:15,2,0.000,ALERT,212.38,300.27,59.970,1472451303,"201051344000890","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,539015.3,539015.3,5214,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451328,935900.00
08/29/2016 02:15,2,0.000,ALERT,212.83,300.27,59.928,1472451303,"201051344000438","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,540507.8,540507.8,5222,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451329,935901.00
08/29/2016 02:15,2,0.000,ALERT,212.83,299.67,59.970,1472451303,"201051344000417","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,531830.6,531830.6,5215,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451331,935902.00
08/29/2016 02:15,2,0.000,ALERT,212.61,301.17,59.959,1472451303,"274151322000083","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,792818.9,792818.9,5188,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451333,935903.00
08/29/2016 02:15,2,0.000,ALERT,213.29,301.17,59.965,1472451303,"274151322000076","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,845914.9,845914.9,5194,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472451335,935904.00
08/29/2016 02:15,2,0.000,ALERT,213.29,303.28,59.981,1472451303,"201051344000868","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,530029.6,530029.6,5230,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451337,935905.00
08/29/2016 02:15,2,0.000,ALERT,212.61,301.77,59.933,1472451303,"274151322000095","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,837384.4,837384.4,5208,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451339,935906.00
08/29/2016 02:15,2,0.000,ALERT,213.06,302.37,59.954,1472451303,"201051344000988","219011344069620",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,519482.0,519482.0,5237,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451341,935907.00
08/29/2016 02:15,2,0.000,ALERT,212.38,299.37,59.970,1472451303,"201051344001025","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,540328.3,540328.3,5223,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472451342,935908.00
08/29/2016 02:15,2,0.000,ALERT,213.29,302.68,59.970,1472451303,"201051344000458","219011344069620",0.00,18.00,0,300.57,305.38,0.0,0.0,0.000,537390.0,537390.0,5222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451344,935909.00
08/29/2016 02:15,2,0.000,ALERT,213.96,302.37,59.970,1472451303,"201051344000853","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,536615.5,536615.5,5224,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451346,935910.00
08/29/2016 02:15,2,0.000,ALERT,213.06,300.27,59.965,1472451303,"201051344000685","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,539755.2,539755.2,5233,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472451348,935911.00
08/29/2016 02:15,2,0.000,ALERT,212.61,299.67,60.018,1472451303,"201051344000917","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,536711.3,536711.3,5241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451350,935912.00
08/29/2016 02:15,2,0.000,ALERT,212.83,300.57,59.975,1472451303,"201051344001145","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,541916.1,541916.1,5237,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451352,935913.00
08/29/2016 02:15,2,0.000,ALERT,212.83,299.37,59.970,1472451303,"201051344000651","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,534849.9,534849.9,5215,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451353,935914.00
08/29/2016 02:15,2,0.000,ALERT,212.16,300.57,59.959,1472451303,"274151322000088","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,763495.4,763495.4,5179,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472451355,935915.00
08/29/2016 02:15,2,0.000,ALERT,213.06,299.97,59.970,1472451303,"274151322000068","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,657007.5,657007.5,5263,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451357,935916.00
08/29/2016 02:15,2,0.000,ALERT,212.38,300.27,59.965,1472451303,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,531004.0,531004.0,5212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472451359,935917.00
08/29/2016 02:15,2,0.000,ALERT,213.06,303.28,59.965,1472451303,"201051344000594","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,541789.9,541789.9,5223,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451361,935918.00
08/29/2016 02:15,2,0.000,ACTIVE_NO_POWER,212.61,299.97,59.970,1472451303,"201051344001203","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,539065.2,539065.2,5229,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472451362,935919.00
08/29/2016 02:15,2,0.000,ALERT,212.38,300.87,59.954,1472451303,"274151322000054","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,779296.4,779296.4,5173,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451364,935920.00
08/29/2016 02:15,2,0.000,ALERT,213.51,302.37,59.954,1472451303,"201051344000867","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,529096.5,529096.5,5225,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472451366,935921.00
08/29/2016 02:15,2,0.000,ALERT,212.61,300.27,59.933,1472451303,"201051344001093","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,536117.0,536117.0,5246,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472451368,935922.00
08/29/2016 02:15,2,0.000,ALERT,213.06,302.37,59.938,1472451303,"201051344000900","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,545682.4,545682.4,5237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451370,935923.00
08/29/2016 02:15,2,0.000,ALERT,213.51,302.07,59.975,1472451303,"201051344000648","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,534868.4,534868.4,5217,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451372,935924.00
08/29/2016 02:15,2,0.000,ALERT,213.29,302.98,60.007,1472451303,"201051344000569","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,545853.4,545853.4,5222,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472451374,935925.00
08/29/2016 02:15,2,0.000,ALERT,213.51,302.98,59.959,1472451303,"201051344000983","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,538156.1,538156.1,5216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451375,935926.00
08/29/2016 02:15,2,0.000,ALERT,213.29,302.37,59.959,1472451303,"201051344001158","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,530279.9,530279.9,5223,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451377,935927.00
08/29/2016 02:15,2,0.000,ALERT,213.74,302.98,59.954,1472451303,"201051344000576","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,537746.8,537746.8,5233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451379,935928.00
08/29/2016 02:15,2,0.000,ALERT,212.83,301.17,59.954,1472451303,"274151322000087","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,751614.2,751614.2,5240,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472451381,935929.00
08/29/2016 02:30,2,0.000,ALERT,213.29,301.47,59.996,1472452203,"201051344000645","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,537242.7,537242.7,5230,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452205,935930.00
08/29/2016 02:30,2,0.000,ALERT,212.16,300.27,59.975,1472452203,"274151322000085","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,779323.3,779323.3,5174,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452207,935931.00
08/29/2016 02:30,2,0.000,ALERT,213.29,301.47,60.002,1472452203,"201051344000633","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,528773.4,528773.4,5225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452208,935932.00
08/29/2016 02:30,2,0.000,ALERT,212.83,301.47,59.991,1472452203,"201051344000469","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,531197.6,531197.6,5240,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452210,935933.00
08/29/2016 02:30,2,0.000,ALERT,211.93,299.67,60.002,1472452203,"201051344000646","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,532037.1,532037.1,5218,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452212,935934.00
08/29/2016 02:30,2,0.000,ALERT,211.93,300.57,60.002,1472452203,"274151322000052","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,800067.1,800067.1,5174,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452214,935935.00
08/29/2016 02:30,2,0.000,ALERT,212.83,300.57,59.991,1472452203,"201051344000585","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,541502.6,541502.6,5215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452216,935936.00
08/29/2016 02:30,2,0.000,ALERT,212.38,300.57,59.996,1472452203,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,535230.6,535230.6,5239,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452218,935937.00
08/29/2016 02:30,2,0.000,ALERT,213.06,301.17,60.002,1472452203,"201051344000582","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,527978.2,527978.2,5215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452220,935938.00
08/29/2016 02:30,2,0.000,ALERT,212.16,300.27,60.002,1472452203,"201051344000955","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,541757.3,541757.3,5220,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452221,935939.00
08/29/2016 02:30,2,0.000,ALERT,212.16,299.67,60.007,1472452203,"274151322000094","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,656690.3,656690.3,5271,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452223,935940.00
08/29/2016 02:30,2,0.000,ALERT,212.83,302.37,60.002,1472452203,"201051344000579","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,545460.0,545460.0,5230,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452225,935941.00
08/29/2016 02:30,2,0.000,ALERT,211.93,299.97,60.007,1472452203,"201051344000890","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,539015.3,539015.3,5216,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452227,935942.00
08/29/2016 02:30,2,0.000,ALERT,212.61,300.27,59.996,1472452203,"201051344000438","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,540507.8,540507.8,5224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452228,935943.00
08/29/2016 02:30,2,0.000,ALERT,212.61,299.67,59.965,1472452203,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,531830.6,531830.6,5217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452230,935944.00
