ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 02:30,2,0.000,ALERT,212.16,300.57,59.986,1472452203,"274151322000083","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,792818.9,792818.9,5190,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452232,935945.00
08/29/2016 02:30,2,0.000,ALERT,212.61,300.27,59.991,1472452203,"274151322000076","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,845914.9,845914.9,5196,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452234,935946.00
08/29/2016 02:30,2,0.000,ALERT,212.83,302.37,60.007,1472452203,"201051344000868","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,530029.6,530029.6,5232,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452236,935947.00
08/29/2016 02:30,2,0.000,ALERT,212.16,301.47,60.002,1472452203,"274151322000095","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,837384.4,837384.4,5210,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452238,935948.00
08/29/2016 02:30,2,0.000,ALERT,212.83,302.07,60.034,1472452203,"201051344000988","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,519482.0,519482.0,5239,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452239,935949.00
08/29/2016 02:30,2,0.000,ALERT,212.38,299.67,60.002,1472452203,"201051344001025","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,540328.3,540328.3,5225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452241,935950.00
08/29/2016 02:30,2,0.000,ALERT,212.83,302.07,59.996,1472452203,"201051344000458","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,537390.0,537390.0,5224,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452243,935951.00
08/29/2016 02:30,2,0.000,ALERT,213.51,301.77,60.002,1472452203,"201051344000853","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,536615.5,536615.5,5226,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452245,935952.00
08/29/2016 02:30,2,0.000,ALERT,212.83,300.27,59.986,1472452203,"201051344000685","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,539755.2,539755.2,5235,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452247,935953.00
08/29/2016 02:30,2,0.000,ALERT,212.83,299.97,59.991,1472452203,"201051344000917","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,536711.3,536711.3,5243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452248,935954.00
08/29/2016 02:30,2,0.000,ALERT,213.06,300.87,59.996,1472452203,"201051344001145","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,541916.1,541916.1,5239,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452250,935955.00
08/29/2016 02:30,2,0.000,ALERT,212.83,299.67,59.991,1472452203,"201051344000651","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,534849.9,534849.9,5217,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452252,935956.00
08/29/2016 02:30,2,0.000,ALERT,211.93,300.87,59.996,1472452203,"274151322000088","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,763495.4,763495.4,5181,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452254,935957.00
08/29/2016 02:30,2,0.000,ALERT,212.83,299.67,59.991,1472452203,"274151322000068","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,657007.5,657007.5,5265,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452256,935958.00
08/29/2016 02:30,2,0.000,ALERT,212.38,300.27,59.981,1472452203,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,531004.0,531004.0,5214,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452257,935959.00
08/29/2016 02:30,2,0.000,ALERT,212.83,302.98,59.991,1472452203,"201051344000594","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,541789.9,541789.9,5225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452259,935960.00
08/29/2016 02:30,2,0.000,ALERT,212.83,299.97,59.991,1472452203,"201051344001203","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,539065.2,539065.2,5230,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452261,935961.00
08/29/2016 02:30,2,0.000,ALERT,212.61,300.57,59.986,1472452203,"274151322000054","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,779296.4,779296.4,5175,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452263,935962.00
08/29/2016 02:30,2,0.000,ALERT,213.29,302.07,59.981,1472452203,"201051344000867","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,529096.5,529096.5,5227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452265,935963.00
08/29/2016 02:30,2,0.000,ALERT,212.61,300.27,59.981,1472452203,"201051344001093","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,536117.0,536117.0,5248,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452266,935964.00
08/29/2016 02:30,2,0.000,ALERT,213.06,302.07,59.975,1472452203,"201051344000900","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,545682.4,545682.4,5239,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452268,935965.00
08/29/2016 02:30,2,0.000,ALERT,213.29,301.47,59.944,1472452203,"201051344000648","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,534868.4,534868.4,5219,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472452270,935966.00
08/29/2016 02:30,2,0.000,ALERT,213.06,302.68,59.991,1472452203,"201051344000569","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,545853.4,545853.4,5224,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452272,935967.00
08/29/2016 02:30,2,0.000,ALERT,213.06,302.68,59.991,1472452203,"201051344000983","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,538156.1,538156.1,5218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452274,935968.00
08/29/2016 02:30,2,0.000,ALERT,213.06,301.77,59.996,1472452203,"201051344001158","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,530279.9,530279.9,5225,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452275,935969.00
08/29/2016 02:30,2,0.000,ALERT,213.29,302.68,59.996,1472452203,"201051344000576","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,537746.8,537746.8,5235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452277,935970.00
08/29/2016 02:30,2,0.000,ALERT,212.61,299.67,59.975,1472452203,"274151322000087","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,751614.2,751614.2,5242,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472452279,935971.00
08/29/2016 02:45,2,0.000,ALERT,213.74,302.37,60.007,1472453104,"201051344000645","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,537242.7,537242.7,5232,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453106,935972.00
08/29/2016 02:45,2,0.000,ALERT,212.61,301.17,59.986,1472453104,"274151322000085","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,779323.3,779323.3,5176,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453108,935973.00
08/29/2016 02:45,2,0.000,ALERT,213.74,302.07,59.991,1472453104,"201051344000633","219011344069620",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,528773.4,528773.4,5227,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453109,935974.00
08/29/2016 02:45,2,0.000,ALERT,213.29,302.37,59.986,1472453104,"201051344000469","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,531197.6,531197.6,5242,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453111,935975.00
08/29/2016 02:45,2,0.000,ALERT,212.38,299.97,59.991,1472453104,"201051344000646","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,532037.1,532037.1,5220,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453113,935976.00
08/29/2016 02:45,2,0.000,ALERT,212.38,301.47,59.981,1472453104,"274151322000052","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,800067.1,800067.1,5176,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453115,935977.00
08/29/2016 02:45,2,0.000,ALERT,212.83,300.27,59.986,1472453104,"201051344000585","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,541502.6,541502.6,5217,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453117,935978.00
08/29/2016 02:45,2,0.000,ALERT,212.61,300.57,59.986,1472453104,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,535230.6,535230.6,5241,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453118,935979.00
08/29/2016 02:45,2,0.000,ALERT,213.06,300.87,59.986,1472453104,"201051344000582","219011344069620",0.00,17.30,0,299.37,302.37,0.0,0.0,0.000,527978.2,527978.2,5217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453120,935980.00
08/29/2016 02:45,2,0.000,ALERT,212.16,299.97,59.975,1472453104,"201051344000955","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,541757.3,541757.3,5222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453122,935981.00
08/29/2016 02:45,2,0.000,ALERT,212.61,300.27,59.970,1472453104,"274151322000094","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,656690.3,656690.3,5273,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453124,935982.00
08/29/2016 02:45,2,0.000,ALERT,213.29,303.28,59.981,1472453104,"201051344000579","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,545460.0,545460.0,5232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453126,935983.00
08/29/2016 02:45,2,0.000,ALERT,212.38,300.57,59.986,1472453104,"201051344000890","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,539015.3,539015.3,5218,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453127,935984.00
08/29/2016 02:45,2,0.000,ALERT,212.61,299.97,59.981,1472453104,"201051344000438","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,540507.8,540507.8,5226,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453129,935985.00
08/29/2016 02:45,2,0.000,ALERT,212.61,299.37,59.970,1472453104,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,531830.6,531830.6,5219,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453131,935986.00
08/29/2016 02:45,2,0.000,ALERT,212.38,300.57,59.959,1472453104,"274151322000083","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,792818.9,792818.9,5192,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453133,935987.00
08/29/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1472453104,"274151322000076","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,845914.9,845914.9,5198,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453135,935988.00
08/29/2016 02:45,2,0.000,ALERT,213.06,303.28,59.981,1472453104,"201051344000868","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,530029.6,530029.6,5234,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453137,935989.00
08/29/2016 02:45,2,0.000,ALERT,212.61,301.47,59.965,1472453104,"274151322000095","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,837384.4,837384.4,5212,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453138,935990.00
08/29/2016 02:45,2,0.000,ALERT,212.38,299.37,59.970,1472453104,"201051344001025","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,540328.3,540328.3,5227,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453141,935991.00
08/29/2016 02:45,2,0.000,ALERT,213.06,302.68,59.965,1472453104,"201051344000458","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,537390.0,537390.0,5226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453143,935992.00
08/29/2016 02:45,2,0.000,ALERT,213.74,302.37,59.986,1472453104,"201051344000853","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,536615.5,536615.5,5228,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453145,935993.00
08/29/2016 02:45,2,0.000,ALERT,213.06,300.27,59.975,1472453104,"201051344000685","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,539755.2,539755.2,5237,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453147,935994.00
08/29/2016 02:45,2,0.000,ALERT,212.83,299.67,59.975,1472453104,"201051344000917","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,536711.3,536711.3,5245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453149,935995.00
08/29/2016 02:45,2,0.000,ALERT,213.06,300.57,60.002,1472453104,"201051344001145","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,541916.1,541916.1,5241,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453151,935996.00
08/29/2016 02:45,2,0.000,ALERT,212.83,299.37,60.007,1472453104,"201051344000651","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,534849.9,534849.9,5219,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453152,935997.00
08/29/2016 02:45,2,0.000,ALERT,212.16,300.87,60.018,1472453104,"274151322000088","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,763495.4,763495.4,5183,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453154,935998.00
08/29/2016 02:45,2,0.000,ALERT,213.06,299.97,59.975,1472453104,"274151322000068","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,657007.5,657007.5,5267,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453156,935999.00
08/29/2016 02:45,2,0.000,ALERT,212.38,300.27,59.981,1472453104,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,531004.0,531004.0,5216,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453158,936000.00
08/29/2016 02:45,2,0.000,ALERT,213.06,303.28,59.981,1472453104,"201051344000594","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,541789.9,541789.9,5227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453160,936001.00
08/29/2016 02:45,2,0.000,ALERT,212.61,299.67,60.028,1472453104,"201051344001203","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,539065.2,539065.2,5232,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453162,936002.00
08/29/2016 02:45,2,0.000,ALERT,212.38,301.17,59.970,1472453104,"274151322000054","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,779296.4,779296.4,5177,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453163,936003.00
08/29/2016 02:45,2,0.000,ALERT,213.29,302.37,60.018,1472453104,"201051344000867","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,529096.5,529096.5,5229,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453165,936004.00
08/29/2016 02:45,2,0.000,ALERT,212.61,300.27,59.949,1472453104,"201051344001093","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,536117.0,536117.0,5250,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453167,936005.00
08/29/2016 02:45,2,0.000,ALERT,213.06,302.68,59.975,1472453104,"201051344000900","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,545682.4,545682.4,5241,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453169,936006.00
08/29/2016 02:45,2,0.000,ALERT,213.29,301.77,59.970,1472453104,"201051344000648","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,534868.4,534868.4,5221,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453170,936007.00
08/29/2016 02:45,2,0.000,ALERT,213.29,302.68,59.981,1472453104,"201051344000569","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,545853.4,545853.4,5226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472453172,936008.00
08/29/2016 02:45,2,0.000,ALERT,213.29,302.98,60.028,1472453104,"201051344000983","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,538156.1,538156.1,5220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453174,936009.00
08/29/2016 02:45,2,0.000,ALERT,213.06,302.07,59.944,1472453104,"201051344001158","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,530279.9,530279.9,5227,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453176,936010.00
08/29/2016 02:45,2,0.000,ALERT,213.51,302.98,60.002,1472453104,"201051344000576","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,537746.8,537746.8,5237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453178,936011.00
08/29/2016 02:45,2,0.000,ALERT,212.61,300.87,59.996,1472453104,"274151322000087","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,751614.2,751614.2,5244,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453179,936012.00
08/29/2016 02:45,2,0.000,ALERT,213.06,302.37,59.986,1472453104,"201051344000988","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,519482.0,519482.0,5241,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472453181,936013.00
08/29/2016 03:00,2,0.000,ALERT,213.74,302.37,59.970,1472454003,"201051344000645","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,537242.7,537242.7,5234,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454005,936014.00
08/29/2016 03:00,2,0.000,ALERT,212.83,301.17,59.954,1472454003,"274151322000085","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,779323.3,779323.3,5178,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454006,936015.00
08/29/2016 03:00,2,0.000,ALERT,213.74,302.07,59.959,1472454003,"201051344000633","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,528773.4,528773.4,5229,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454009,936016.00
08/29/2016 03:00,2,0.000,ALERT,213.29,302.37,59.965,1472454003,"201051344000469","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,531197.6,531197.6,5244,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454010,936017.00
08/29/2016 03:00,2,0.000,ALERT,212.38,299.97,59.991,1472454003,"201051344000646","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,532037.1,532037.1,5222,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454012,936018.00
08/29/2016 03:00,2,0.000,ALERT,212.61,300.57,59.954,1472454003,"274151322000052","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,800067.1,800067.1,5178,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454014,936019.00
08/29/2016 03:00,2,0.000,ALERT,213.06,300.27,59.959,1472454003,"201051344000585","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,541502.6,541502.6,5219,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454016,936020.00
08/29/2016 03:00,2,0.000,ALERT,212.61,300.57,60.002,1472454003,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,535230.6,535230.6,5243,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454018,936021.00
08/29/2016 03:00,2,0.000,ALERT,213.29,300.87,59.965,1472454003,"201051344000582","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,527978.2,527978.2,5219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454019,936022.00
08/29/2016 03:00,2,0.000,ALERT,212.38,299.97,59.912,1472454003,"201051344000955","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,541757.3,541757.3,5224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454021,936023.00
08/29/2016 03:00,2,0.000,ALERT,212.83,300.27,59.986,1472454003,"274151322000094","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,656690.3,656690.3,5275,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454023,936024.00
08/29/2016 03:00,2,0.000,ALERT,213.29,302.98,59.965,1472454003,"201051344000579","219011344069620",0.00,17.80,0,301.47,304.78,0.0,0.0,0.000,545460.0,545460.0,5234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454025,936025.00
08/29/2016 03:00,2,0.000,ALERT,212.61,300.87,59.959,1472454003,"201051344000890","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,539015.3,539015.3,5220,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454027,936026.00
08/29/2016 03:00,2,0.000,ALERT,212.83,300.27,59.959,1472454003,"201051344000438","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,540507.8,540507.8,5228,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454028,936027.00
08/29/2016 03:00,2,0.000,ALERT,212.83,299.37,60.002,1472454003,"201051344000417","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,531830.6,531830.6,5221,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454030,936028.00
08/29/2016 03:00,2,0.000,ALERT,212.61,301.77,59.959,1472454003,"274151322000083","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,792818.9,792818.9,5194,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454032,936029.00
08/29/2016 03:00,2,0.000,ALERT,213.51,300.87,59.965,1472454003,"274151322000076","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,845914.9,845914.9,5200,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454034,936030.00
08/29/2016 03:00,2,0.000,ALERT,213.06,302.98,59.965,1472454003,"201051344000868","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,530029.6,530029.6,5236,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454036,936031.00
08/29/2016 03:00,2,0.000,ALERT,212.83,302.37,59.949,1472454003,"274151322000095","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,837384.4,837384.4,5214,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454038,936032.00
08/29/2016 03:00,2,0.000,ALERT,213.06,302.37,59.970,1472454003,"201051344000988","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,519482.0,519482.0,5243,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454039,936033.00
08/29/2016 03:00,2,0.000,ALERT,212.61,299.67,59.965,1472454003,"201051344001025","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,540328.3,540328.3,5229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454041,936034.00
08/29/2016 03:00,2,0.000,ALERT,213.29,302.68,59.965,1472454003,"201051344000458","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,537390.0,537390.0,5228,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454043,936035.00
08/29/2016 03:00,2,0.000,ALERT,213.74,302.68,59.970,1472454003,"201051344000853","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,536615.5,536615.5,5230,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454045,936036.00
08/29/2016 03:00,2,0.000,ALERT,213.06,300.57,59.970,1472454003,"201051344000685","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,539755.2,539755.2,5239,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454047,936037.00
08/29/2016 03:00,2,0.000,ALERT,213.06,299.97,60.007,1472454003,"201051344000917","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,536711.3,536711.3,5247,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454048,936038.00
08/29/2016 03:00,2,0.000,ALERT,213.06,300.57,59.981,1472454003,"201051344001145","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,541916.1,541916.1,5243,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454050,936039.00
08/29/2016 03:00,2,0.000,ALERT,212.83,299.67,59.970,1472454003,"201051344000651","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,534849.9,534849.9,5221,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454052,936040.00
08/29/2016 03:00,2,0.000,ALERT,212.38,301.17,59.970,1472454003,"274151322000088","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,763495.4,763495.4,5185,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454054,936041.00
08/29/2016 03:00,2,0.000,ALERT,213.06,299.97,59.922,1472454003,"274151322000068","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,657007.5,657007.5,5269,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454056,936042.00
08/29/2016 03:00,2,0.000,ALERT,212.38,300.27,59.959,1472454003,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,531004.0,531004.0,5218,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454057,936043.00
08/29/2016 03:00,2,0.000,ALERT,213.06,303.28,59.954,1472454003,"201051344000594","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,541789.9,541789.9,5229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454059,936044.00
08/29/2016 03:00,2,0.000,ALERT,212.83,299.97,59.965,1472454003,"201051344001203","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,539065.2,539065.2,5234,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454061,936045.00
08/29/2016 03:00,2,0.000,ALERT,212.61,301.47,60.002,1472454003,"274151322000054","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,779296.4,779296.4,5179,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454063,936046.00
08/29/2016 03:00,2,0.000,ALERT,213.51,302.37,59.965,1472454003,"201051344000867","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,529096.5,529096.5,5231,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454064,936047.00
08/29/2016 03:00,2,0.000,ALERT,212.61,299.97,59.949,1472454003,"201051344001093","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,536117.0,536117.0,5252,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454066,936048.00
08/29/2016 03:00,2,0.000,ALERT,213.06,302.68,59.954,1472454003,"201051344000900","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,545682.4,545682.4,5243,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454068,936049.00
08/29/2016 03:00,2,0.000,ALERT,213.51,302.07,59.965,1472454003,"201051344000648","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,534868.4,534868.4,5223,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454070,936050.00
08/29/2016 03:00,2,0.000,ALERT,213.29,302.98,59.965,1472454003,"201051344000569","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,545853.4,545853.4,5228,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454072,936051.00
08/29/2016 03:00,2,0.000,ALERT,213.29,302.98,59.991,1472454003,"201051344000983","219011344069620",0.00,17.80,0,301.17,304.48,0.0,0.0,0.000,538156.1,538156.1,5222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454074,936052.00
08/29/2016 03:00,2,0.000,ALERT,213.29,302.07,59.970,1472454003,"201051344001158","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,530279.9,530279.9,5229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454075,936053.00
08/29/2016 03:00,2,0.000,ALERT,213.51,302.68,59.912,1472454003,"201051344000576","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,537746.8,537746.8,5239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454077,936054.00
08/29/2016 03:00,2,0.000,ALERT,212.83,299.97,59.959,1472454003,"274151322000087","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,751614.2,751614.2,5246,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454079,936055.00
08/29/2016 03:15,2,0.000,ALERT,213.51,302.07,59.965,1472454903,"201051344000645","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,537242.7,537242.7,5236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454905,936056.00
08/29/2016 03:15,2,0.000,ALERT,212.61,300.87,60.012,1472454903,"274151322000085","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,779323.3,779323.3,5180,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454907,936057.00
08/29/2016 03:15,2,0.000,ALERT,213.51,301.77,59.975,1472454903,"201051344000633","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,528773.4,528773.4,5231,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454909,936058.00
08/29/2016 03:15,2,0.000,ALERT,213.06,302.37,60.012,1472454903,"201051344000469","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,531197.6,531197.6,5246,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454911,936059.00
08/29/2016 03:15,2,0.000,ALERT,212.38,299.97,59.970,1472454903,"201051344000646","219011344069620",0.00,17.50,0,297.57,305.38,0.0,0.0,0.000,532037.1,532037.1,5224,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454912,936060.00
08/29/2016 03:15,2,0.000,ALERT,211.93,301.17,59.959,1472454903,"274151322000052","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,800067.1,800067.1,5180,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454914,936061.00
08/29/2016 03:15,2,0.000,ALERT,212.83,300.27,59.975,1472454903,"201051344000585","219011344069620",0.00,17.50,0,297.57,305.38,0.0,0.0,0.000,541502.6,541502.6,5221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454916,936062.00
08/29/2016 03:15,2,0.000,ALERT,212.61,300.57,59.981,1472454903,"201051344001230","219011344069620",0.00,17.50,0,298.47,306.28,0.0,0.0,0.000,535230.6,535230.6,5245,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454918,936063.00
08/29/2016 03:15,2,0.000,ALERT,213.06,300.87,59.975,1472454903,"201051344000582","219011344069620",0.00,17.30,0,299.07,305.98,0.0,0.0,0.000,527978.2,527978.2,5221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454920,936064.00
08/29/2016 03:15,2,0.000,ALERT,212.16,300.27,59.970,1472454903,"201051344000955","219011344069620",0.00,17.50,0,297.57,305.68,0.0,0.0,0.000,541757.3,541757.3,5226,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454921,936065.00
08/29/2016 03:15,2,0.000,ALERT,212.38,300.27,59.965,1472454903,"274151322000094","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,656690.3,656690.3,5277,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454923,936066.00
08/29/2016 03:15,2,0.000,ALERT,213.06,302.98,59.933,1472454903,"201051344000579","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,545460.0,545460.0,5236,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454925,936067.00
08/29/2016 03:15,2,0.000,ALERT,212.38,300.57,59.975,1472454903,"201051344000890","219011344069620",0.00,17.80,0,298.77,306.88,0.0,0.0,0.000,539015.3,539015.3,5222,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454927,936068.00
08/29/2016 03:15,2,0.000,ALERT,212.83,299.97,59.975,1472454903,"201051344000438","219011344069620",0.00,17.30,0,298.47,305.98,0.0,0.0,0.000,540507.8,540507.8,5230,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454929,936069.00
08/29/2016 03:15,2,0.000,ALERT,212.83,299.67,59.970,1472454903,"201051344000417","219011344069620",0.00,17.80,0,297.57,305.38,0.0,0.0,0.000,531830.6,531830.6,5223,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454930,936070.00
08/29/2016 03:15,2,0.000,ALERT,212.61,301.17,59.959,1472454903,"274151322000083","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,792818.9,792818.9,5196,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454932,936071.00
08/29/2016 03:15,2,0.000,ALERT,213.06,301.47,59.975,1472454903,"274151322000076","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,845914.9,845914.9,5202,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454934,936072.00
08/29/2016 03:15,2,0.000,ALERT,213.06,302.98,59.965,1472454903,"201051344000868","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,530029.6,530029.6,5238,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454936,936073.00
08/29/2016 03:15,2,0.000,ALERT,212.38,301.77,59.965,1472454903,"274151322000095","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,837384.4,837384.4,5216,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454938,936074.00
08/29/2016 03:15,2,0.000,ALERT,212.83,302.37,59.970,1472454903,"201051344000988","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,519482.0,519482.0,5245,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454940,936075.00
08/29/2016 03:15,2,0.000,ALERT,212.61,299.67,59.975,1472454903,"201051344001025","219011344069620",0.00,17.30,0,297.57,306.28,0.0,0.0,0.000,540328.3,540328.3,5231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454942,936076.00
08/29/2016 03:15,2,0.000,ALERT,213.06,302.37,59.970,1472454903,"201051344000458","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,537390.0,537390.0,5230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454944,936077.00
08/29/2016 03:15,2,0.000,ALERT,213.74,302.37,59.970,1472454903,"201051344000853","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,536615.5,536615.5,5232,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454945,936078.00
08/29/2016 03:15,2,0.000,ALERT,213.06,300.27,59.938,1472454903,"201051344000685","219011344069620",0.00,17.50,0,297.87,305.98,0.0,0.0,0.000,539755.2,539755.2,5241,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454947,936079.00
08/29/2016 03:15,2,0.000,ALERT,212.83,299.67,59.991,1472454903,"201051344000917","219011344069620",0.00,18.30,0,297.26,304.78,0.0,0.0,0.000,536711.3,536711.3,5249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454949,936080.00
08/29/2016 03:15,2,0.000,ALERT,212.83,300.27,59.975,1472454903,"201051344001145","219011344069620",0.00,17.30,0,298.77,306.88,0.0,0.0,0.000,541916.1,541916.1,5245,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454951,936081.00
08/29/2016 03:15,2,0.000,ALERT,212.83,299.37,59.975,1472454903,"201051344000651","219011344069620",0.00,16.70,0,297.87,305.08,0.0,0.0,0.000,534849.9,534849.9,5223,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454953,936082.00
08/29/2016 03:15,2,0.000,ALERT,211.93,300.87,59.981,1472454903,"274151322000088","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,763495.4,763495.4,5187,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454954,936083.00
08/29/2016 03:15,2,0.000,ALERT,213.06,299.97,59.954,1472454903,"274151322000068","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,657007.5,657007.5,5271,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454956,936084.00
08/29/2016 03:15,2,0.000,ALERT,212.38,299.97,59.986,1472454903,"201051344001135","219011344069620",0.00,17.30,0,298.47,305.98,0.0,0.0,0.000,531004.0,531004.0,5220,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454958,936085.00
08/29/2016 03:15,2,0.000,ALERT,212.83,302.98,60.007,1472454903,"201051344000594","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,541789.9,541789.9,5231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454960,936086.00
08/29/2016 03:15,2,0.000,ALERT,212.61,299.67,59.996,1472454903,"201051344001203","219011344069620",0.00,17.50,0,297.87,306.88,0.0,0.0,0.000,539065.2,539065.2,5236,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454962,936087.00
08/29/2016 03:15,2,0.000,ALERT,212.16,300.87,59.959,1472454903,"274151322000054","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,779296.4,779296.4,5181,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454963,936088.00
08/29/2016 03:15,2,0.000,ALERT,213.29,302.37,59.959,1472454903,"201051344000867","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,529096.5,529096.5,5233,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454965,936089.00
