ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 03:15,2,0.000,ALERT,212.61,300.27,59.965,1472454903,"201051344001093","219011344069620",0.00,18.00,0,298.17,305.38,0.0,0.0,0.000,536117.0,536117.0,5254,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454967,936090.00
08/29/2016 03:15,2,0.000,ALERT,212.83,302.68,59.965,1472454903,"201051344000900","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,545682.4,545682.4,5245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454969,936091.00
08/29/2016 03:15,2,0.000,ALERT,213.29,302.07,59.928,1472454903,"201051344000648","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,534868.4,534868.4,5225,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454971,936092.00
08/29/2016 03:15,2,0.000,ALERT,213.06,302.98,59.949,1472454903,"201051344000569","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,545853.4,545853.4,5230,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454973,936093.00
08/29/2016 03:15,2,0.000,ALERT,213.06,302.68,59.991,1472454903,"201051344000983","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,538156.1,538156.1,5224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472454974,936094.00
08/29/2016 03:15,2,0.000,ALERT,213.06,302.37,59.959,1472454903,"201051344001158","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,530279.9,530279.9,5231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454976,936095.00
08/29/2016 03:15,2,0.000,ALERT,213.51,302.98,60.012,1472454903,"201051344000576","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,537746.8,537746.8,5241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454978,936096.00
08/29/2016 03:15,2,0.000,ALERT,212.61,300.87,59.949,1472454903,"274151322000087","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,751614.2,751614.2,5248,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472454980,936097.00
08/29/2016 03:30,2,0.000,ALERT,213.74,302.68,59.975,1472455803,"201051344000645","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,537242.7,537242.7,5238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455805,936098.00
08/29/2016 03:30,2,0.000,ALERT,212.83,301.17,59.959,1472455803,"274151322000085","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,779323.3,779323.3,5182,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455807,936099.00
08/29/2016 03:30,2,0.000,ALERT,213.74,302.37,59.981,1472455803,"201051344000633","219011344069620",0.00,17.30,0,298.47,303.88,0.0,0.0,0.000,528773.4,528773.4,5233,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455809,936100.00
08/29/2016 03:30,2,0.000,ALERT,213.29,302.37,59.959,1472455803,"201051344000469","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,531197.6,531197.6,5248,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455811,936101.00
08/29/2016 03:30,2,0.000,ALERT,212.61,300.27,59.975,1472455803,"201051344000646","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,532037.1,532037.1,5226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455813,936102.00
08/29/2016 03:30,2,0.000,ALERT,212.61,301.47,59.959,1472455803,"274151322000052","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,800067.1,800067.1,5182,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455814,936103.00
08/29/2016 03:30,2,0.000,ALERT,213.06,300.27,59.959,1472455803,"201051344000585","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,541502.6,541502.6,5223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455816,936104.00
08/29/2016 03:30,2,0.000,ALERT,212.83,300.87,59.959,1472455803,"201051344001230","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,535230.6,535230.6,5247,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455818,936105.00
08/29/2016 03:30,2,0.000,ALERT,213.29,301.17,59.938,1472455803,"201051344000582","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,527978.2,527978.2,5223,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455820,936106.00
08/29/2016 03:30,2,0.000,ALERT,212.38,300.27,59.965,1472455803,"201051344000955","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,541757.3,541757.3,5228,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455822,936107.00
08/29/2016 03:30,2,0.000,ALERT,212.83,300.87,59.959,1472455803,"274151322000094","219011344069620",0.00,17.80,0,299.07,302.07,0.0,0.0,0.000,656690.3,656690.3,5279,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455823,936108.00
08/29/2016 03:30,2,0.000,ALERT,213.06,302.98,59.917,1472455803,"201051344000579","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,545460.0,545460.0,5238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455825,936109.00
08/29/2016 03:30,2,0.000,ALERT,212.61,300.87,59.965,1472455803,"201051344000890","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,539015.3,539015.3,5224,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455827,936110.00
08/29/2016 03:30,2,0.000,ALERT,212.83,300.27,59.965,1472455803,"201051344000438","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,540507.8,540507.8,5232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455829,936111.00
08/29/2016 03:30,2,0.000,ALERT,212.83,299.67,59.965,1472455803,"201051344000417","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,531830.6,531830.6,5225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455830,936112.00
08/29/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1472455803,"274151322000083","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,792818.9,792818.9,5198,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455832,936113.00
08/29/2016 03:30,2,0.000,ALERT,213.29,301.77,59.959,1472455803,"274151322000076","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,845914.9,845914.9,5204,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455834,936114.00
08/29/2016 03:30,2,0.000,ALERT,213.29,303.58,59.944,1472455803,"201051344000868","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,530029.6,530029.6,5240,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455836,936115.00
08/29/2016 03:30,2,0.000,ALERT,212.83,302.07,59.965,1472455803,"274151322000095","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,837384.4,837384.4,5218,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455838,936116.00
08/29/2016 03:30,2,0.000,ALERT,213.29,302.98,59.975,1472455803,"201051344000988","219011344069620",0.00,17.50,0,298.17,304.18,0.0,0.0,0.000,519482.0,519482.0,5247,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455839,936117.00
08/29/2016 03:30,2,0.000,ALERT,212.61,299.37,59.975,1472455803,"201051344001025","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,540328.3,540328.3,5233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455841,936118.00
08/29/2016 03:30,2,0.000,ALERT,213.29,303.28,59.970,1472455803,"201051344000458","219011344069620",0.00,18.00,0,300.27,305.38,0.0,0.0,0.000,537390.0,537390.0,5232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455843,936119.00
08/29/2016 03:30,2,0.000,ALERT,213.96,302.68,59.975,1472455803,"201051344000853","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,536615.5,536615.5,5234,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455845,936120.00
08/29/2016 03:30,2,0.000,ALERT,213.06,300.57,59.975,1472455803,"201051344000685","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,539755.2,539755.2,5243,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455847,936121.00
08/29/2016 03:30,2,0.000,ALERT,213.06,299.97,59.970,1472455803,"201051344000917","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,536711.3,536711.3,5251,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455849,936122.00
08/29/2016 03:30,2,0.000,ALERT,213.06,300.87,60.012,1472455803,"201051344001145","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,541916.1,541916.1,5247,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455850,936123.00
08/29/2016 03:30,2,0.000,ALERT,213.06,299.67,59.965,1472455803,"201051344000651","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,534849.9,534849.9,5225,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455852,936124.00
08/29/2016 03:30,2,0.000,ALERT,212.38,300.87,59.954,1472455803,"274151322000088","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,763495.4,763495.4,5189,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455854,936125.00
08/29/2016 03:30,2,0.000,ALERT,213.74,300.87,59.975,1472455803,"274151322000068","219011344069620",0.00,18.70,0,298.77,301.77,0.0,0.0,0.000,657007.5,657007.5,5273,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455856,936126.00
08/29/2016 03:30,2,0.000,ALERT,212.61,300.27,59.970,1472455803,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,531004.0,531004.0,5222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455858,936127.00
08/29/2016 03:30,2,0.000,ALERT,213.29,303.58,59.970,1472455803,"201051344000594","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,541789.9,541789.9,5233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455860,936128.00
08/29/2016 03:30,2,0.000,ALERT,212.83,300.27,59.991,1472455803,"201051344001203","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,539065.2,539065.2,5238,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455861,936129.00
08/29/2016 03:30,2,0.000,ALERT,212.83,301.47,59.959,1472455803,"274151322000054","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,779296.4,779296.4,5183,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455863,936130.00
08/29/2016 03:30,2,0.000,ALERT,213.51,302.98,60.018,1472455803,"201051344000867","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,529096.5,529096.5,5235,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455865,936131.00
08/29/2016 03:30,2,0.000,ALERT,212.83,300.27,59.970,1472455803,"201051344001093","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,536117.0,536117.0,5256,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455867,936132.00
08/29/2016 03:30,2,0.000,ALERT,213.29,303.28,59.970,1472455803,"201051344000900","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,545682.4,545682.4,5247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455869,936133.00
08/29/2016 03:30,2,0.000,ALERT,213.74,302.37,59.965,1472455803,"201051344000648","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,534868.4,534868.4,5227,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455870,936134.00
08/29/2016 03:30,2,0.000,ALERT,213.51,303.88,60.007,1472455803,"201051344000569","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,545853.4,545853.4,5232,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455872,936135.00
08/29/2016 03:30,2,0.000,ALERT,213.29,303.28,59.954,1472455803,"201051344000983","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,538156.1,538156.1,5226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455874,936136.00
08/29/2016 03:30,2,0.000,ALERT,213.29,302.68,59.975,1472455803,"201051344001158","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,530279.9,530279.9,5233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455876,936137.00
08/29/2016 03:30,2,0.000,ALERT,213.74,303.58,59.949,1472455803,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,537746.8,537746.8,5243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472455878,936138.00
08/29/2016 03:30,2,0.000,ALERT,212.83,301.17,59.981,1472455803,"274151322000087","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,751614.2,751614.2,5250,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472455880,936139.00
08/29/2016 03:45,2,0.000,ALERT,213.74,302.68,59.986,1472456704,"201051344000645","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,537242.7,537242.7,5240,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456706,936140.00
08/29/2016 03:45,2,0.000,ALERT,212.83,301.47,60.007,1472456704,"274151322000085","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,779323.3,779323.3,5184,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456708,936141.00
08/29/2016 03:45,2,0.000,ALERT,213.74,302.68,59.970,1472456704,"201051344000633","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,528773.4,528773.4,5235,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456710,936142.00
08/29/2016 03:45,2,0.000,ALERT,213.29,302.68,59.986,1472456704,"201051344000469","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,531197.6,531197.6,5250,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456712,936143.00
08/29/2016 03:45,2,0.000,ALERT,212.38,300.27,59.959,1472456704,"201051344000646","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,532037.1,532037.1,5228,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456714,936144.00
08/29/2016 03:45,2,0.000,ALERT,212.38,300.87,60.018,1472456704,"274151322000052","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,800067.1,800067.1,5184,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456715,936145.00
08/29/2016 03:45,2,0.000,ALERT,212.83,300.57,59.981,1472456704,"201051344000585","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,541502.6,541502.6,5225,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456717,936146.00
08/29/2016 03:45,2,0.000,ALERT,212.61,300.87,60.012,1472456704,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,535230.6,535230.6,5249,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456719,936147.00
08/29/2016 03:45,2,0.000,ALERT,213.06,301.17,59.975,1472456704,"201051344000582","219011344069620",0.00,17.30,0,299.37,302.37,0.0,0.0,0.000,527978.2,527978.2,5225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456721,936148.00
08/29/2016 03:45,2,0.000,ALERT,212.38,300.27,60.012,1472456704,"201051344000955","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,541757.3,541757.3,5230,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456723,936149.00
08/29/2016 03:45,2,0.000,ALERT,212.61,301.17,59.970,1472456704,"274151322000094","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,656690.3,656690.3,5281,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472456724,936150.00
08/29/2016 03:45,2,0.000,ALERT,213.06,303.58,59.922,1472456704,"201051344000579","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,545460.0,545460.0,5240,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456726,936151.00
08/29/2016 03:45,2,0.000,ALERT,212.61,300.87,59.991,1472456704,"201051344000890","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,539015.3,539015.3,5226,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472456728,936152.00
08/29/2016 03:45,2,0.000,ALERT,212.83,300.57,59.975,1472456704,"201051344000438","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,540507.8,540507.8,5234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472456730,936153.00
08/29/2016 03:45,2,0.000,ALERT,212.83,299.97,59.975,1472456704,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,531830.6,531830.6,5227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456732,936154.00
08/29/2016 03:45,2,0.000,ALERT,212.61,302.07,59.981,1472456704,"274151322000083","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,792818.9,792818.9,5200,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472456733,936155.00
08/29/2016 03:45,2,0.000,ALERT,213.29,301.77,59.975,1472456704,"274151322000076","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,845914.9,845914.9,5206,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472456735,936156.00
08/29/2016 03:45,2,0.000,ALERT,213.29,303.58,59.986,1472456704,"201051344000868","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,530029.6,530029.6,5242,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456737,936157.00
08/29/2016 03:45,2,0.000,ALERT,212.61,302.37,59.996,1472456704,"274151322000095","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,837384.4,837384.4,5220,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456739,936158.00
08/29/2016 03:45,2,0.000,ALERT,213.06,302.68,59.981,1472456704,"201051344000988","219011344069620",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,519482.0,519482.0,5249,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456741,936159.00
08/29/2016 03:45,2,0.000,ALERT,212.61,299.67,59.970,1472456704,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,540328.3,540328.3,5235,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456743,936160.00
08/29/2016 03:45,2,0.000,ALERT,213.06,302.98,59.970,1472456704,"201051344000458","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,537390.0,537390.0,5234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472456744,936161.00
08/29/2016 03:45,2,0.000,ALERT,213.74,302.98,59.981,1472456704,"201051344000853","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,536615.5,536615.5,5236,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472456746,936162.00
08/29/2016 03:45,2,0.000,ALERT,213.06,300.57,59.970,1472456704,"201051344000685","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,539755.2,539755.2,5245,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456748,936163.00
08/29/2016 03:45,2,0.000,ALERT,212.83,299.97,59.970,1472456704,"201051344000917","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,536711.3,536711.3,5253,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456750,936164.00
08/29/2016 03:45,2,0.000,ALERT,213.06,300.87,59.981,1472456704,"201051344001145","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,541916.1,541916.1,5249,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472456752,936165.00
08/29/2016 03:45,2,0.000,ALERT,212.83,299.67,59.981,1472456704,"201051344000651","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,534849.9,534849.9,5227,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456753,936166.00
08/29/2016 03:45,2,0.000,ALERT,212.38,301.17,59.965,1472456704,"274151322000088","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,763495.4,763495.4,5191,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456755,936167.00
08/29/2016 03:45,2,0.000,ALERT,213.29,300.57,59.965,1472456704,"274151322000068","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,657007.5,657007.5,5275,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456757,936168.00
08/29/2016 03:45,2,0.000,ALERT,212.61,300.57,60.002,1472456704,"201051344001135","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,531004.0,531004.0,5224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472456759,936169.00
08/29/2016 03:45,2,0.000,ALERT,213.06,303.58,59.981,1472456704,"201051344000594","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,541789.9,541789.9,5235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456761,936170.00
08/29/2016 03:45,2,0.000,ALERT,212.83,300.27,59.981,1472456704,"201051344001203","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,539065.2,539065.2,5240,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456762,936171.00
08/29/2016 03:45,2,0.000,ALERT,212.61,301.77,59.959,1472456704,"274151322000054","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,779296.4,779296.4,5185,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456764,936172.00
08/29/2016 03:45,2,0.000,ALERT,213.51,302.68,59.981,1472456704,"201051344000867","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,529096.5,529096.5,5237,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456766,936173.00
08/29/2016 03:45,2,0.000,ALERT,212.83,300.57,59.975,1472456704,"201051344001093","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,536117.0,536117.0,5258,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472456768,936174.00
08/29/2016 03:45,2,0.000,ALERT,213.06,302.98,59.981,1472456704,"201051344000900","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,545682.4,545682.4,5249,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456770,936175.00
08/29/2016 03:45,2,0.000,ALERT,213.51,302.37,59.986,1472456704,"201051344000648","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,534868.4,534868.4,5229,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456771,936176.00
08/29/2016 03:45,2,0.000,ALERT,213.29,303.28,59.991,1472456704,"201051344000569","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,545853.4,545853.4,5234,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456773,936177.00
08/29/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1472456704,"201051344000983","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,538156.1,538156.1,5228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456775,936178.00
08/29/2016 03:45,2,0.000,ALERT,213.51,302.68,59.996,1472456704,"201051344001158","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,530279.9,530279.9,5235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456777,936179.00
08/29/2016 03:45,2,0.000,ALERT,213.74,303.28,59.991,1472456704,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,537746.8,537746.8,5245,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456779,936180.00
08/29/2016 03:45,2,0.000,ALERT,212.83,301.17,60.023,1472456704,"274151322000087","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,751614.2,751614.2,5252,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472456781,936181.00
08/29/2016 04:00,2,0.000,ALERT,213.51,302.07,59.965,1472457603,"201051344000645","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,537242.7,537242.7,5242,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457605,936182.00
08/29/2016 04:00,2,0.000,ALERT,212.61,300.87,59.954,1472457603,"274151322000085","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,779323.3,779323.3,5186,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457607,936183.00
08/29/2016 04:00,2,0.000,ALERT,213.51,301.77,59.959,1472457603,"201051344000633","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,528773.4,528773.4,5237,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457609,936184.00
08/29/2016 04:00,2,0.000,ALERT,213.06,302.07,59.959,1472457603,"201051344000469","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,531197.6,531197.6,5252,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472457611,936185.00
08/29/2016 04:00,2,0.000,ALERT,212.38,300.27,59.965,1472457603,"201051344000646","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,532037.1,532037.1,5230,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457612,936186.00
08/29/2016 04:00,2,0.000,ALERT,212.16,301.47,59.949,1472457603,"274151322000052","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,800067.1,800067.1,5186,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457614,936187.00
08/29/2016 04:00,2,0.000,ALERT,213.06,300.57,59.970,1472457603,"201051344000585","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,541502.6,541502.6,5227,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457616,936188.00
08/29/2016 04:00,2,0.000,ALERT,212.83,300.87,59.954,1472457603,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,535230.6,535230.6,5251,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457618,936189.00
08/29/2016 04:00,2,0.000,ALERT,213.29,301.17,59.981,1472457603,"201051344000582","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,527978.2,527978.2,5227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457620,936190.00
08/29/2016 04:00,2,0.000,ALERT,212.38,300.27,59.954,1472457603,"201051344000955","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,541757.3,541757.3,5232,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457621,936191.00
08/29/2016 04:00,2,0.000,ALERT,212.61,300.57,59.949,1472457603,"274151322000094","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,656690.3,656690.3,5283,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457623,936192.00
08/29/2016 04:00,2,0.000,ALERT,213.06,302.68,59.986,1472457603,"201051344000579","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,545460.0,545460.0,5242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472457625,936193.00
08/29/2016 04:00,2,0.000,ALERT,212.83,300.87,59.965,1472457603,"201051344000890","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,539015.3,539015.3,5228,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457627,936194.00
08/29/2016 04:00,2,0.000,ALERT,212.61,299.97,59.965,1472457603,"201051344000438","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,540507.8,540507.8,5236,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472457629,936195.00
08/29/2016 04:00,2,0.000,ALERT,212.83,299.37,59.965,1472457603,"201051344000417","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,531830.6,531830.6,5229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457630,936196.00
08/29/2016 04:00,2,0.000,ALERT,212.38,301.47,59.954,1472457603,"274151322000083","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,792818.9,792818.9,5202,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457632,936197.00
08/29/2016 04:00,2,0.000,ALERT,212.83,300.27,59.959,1472457603,"274151322000076","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,845914.9,845914.9,5208,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472457634,936198.00
08/29/2016 04:00,2,0.000,ALERT,212.83,302.68,60.002,1472457603,"201051344000868","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,530029.6,530029.6,5244,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457636,936199.00
08/29/2016 04:00,2,0.000,ALERT,212.38,301.47,59.917,1472457603,"274151322000095","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,837384.4,837384.4,5222,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457638,936200.00
08/29/2016 04:00,2,0.000,ALERT,212.83,302.07,60.002,1472457603,"201051344000988","219011344069620",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,519482.0,519482.0,5251,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457639,936201.00
08/29/2016 04:00,2,0.000,ALERT,212.61,299.37,59.965,1472457603,"201051344001025","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,540328.3,540328.3,5237,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472457641,936202.00
08/29/2016 04:00,2,0.000,ALERT,213.06,302.37,59.959,1472457603,"201051344000458","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,537390.0,537390.0,5236,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457643,936203.00
08/29/2016 04:00,2,0.000,ALERT,213.51,302.07,59.991,1472457603,"201051344000853","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,536615.5,536615.5,5238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457645,936204.00
08/29/2016 04:00,2,0.000,ALERT,213.06,300.27,59.959,1472457603,"201051344000685","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,539755.2,539755.2,5247,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457647,936205.00
08/29/2016 04:00,2,0.000,ALERT,212.83,299.97,59.959,1472457603,"201051344000917","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,536711.3,536711.3,5255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457648,936206.00
08/29/2016 04:00,2,0.000,ALERT,213.06,300.57,59.944,1472457603,"201051344001145","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,541916.1,541916.1,5251,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472457650,936207.00
08/29/2016 04:00,2,0.000,ALERT,213.06,299.37,59.949,1472457603,"201051344000651","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,534849.9,534849.9,5229,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457652,936208.00
08/29/2016 04:00,2,0.000,ALERT,212.16,300.57,59.954,1472457603,"274151322000088","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,763495.4,763495.4,5193,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457654,936209.00
08/29/2016 04:00,2,0.000,ALERT,213.29,300.27,59.954,1472457603,"274151322000068","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,657007.5,657007.5,5277,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472457656,936210.00
08/29/2016 04:00,2,0.000,ALERT,212.61,299.97,59.949,1472457603,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,531004.0,531004.0,5226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457657,936211.00
08/29/2016 04:00,2,0.000,ALERT,212.83,303.28,59.949,1472457603,"201051344000594","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,541789.9,541789.9,5237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472457659,936212.00
08/29/2016 04:00,2,0.000,ALERT,212.83,299.97,59.949,1472457603,"201051344001203","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,539065.2,539065.2,5242,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457661,936213.00
08/29/2016 04:00,2,0.000,ALERT,212.61,300.87,59.954,1472457603,"274151322000054","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,779296.4,779296.4,5187,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457663,936214.00
08/29/2016 04:00,2,0.000,ALERT,213.29,302.37,59.944,1472457603,"201051344000867","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,529096.5,529096.5,5239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457665,936215.00
08/29/2016 04:00,2,0.000,ALERT,212.83,300.27,59.954,1472457603,"201051344001093","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,536117.0,536117.0,5260,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457666,936216.00
08/29/2016 04:00,2,0.000,ALERT,213.06,302.68,59.954,1472457603,"201051344000900","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,545682.4,545682.4,5251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457668,936217.00
08/29/2016 04:00,2,0.000,ALERT,213.51,302.37,60.002,1472457603,"201051344000648","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,534868.4,534868.4,5231,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457670,936218.00
08/29/2016 04:00,2,0.000,ALERT,213.29,303.28,59.949,1472457603,"201051344000569","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,545853.4,545853.4,5236,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457672,936219.00
08/29/2016 04:00,2,0.000,ALERT,213.06,302.98,59.949,1472457603,"201051344000983","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,538156.1,538156.1,5230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472457674,936220.00
08/29/2016 04:00,2,0.000,ALERT,213.06,302.37,59.954,1472457603,"201051344001158","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,530279.9,530279.9,5237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457676,936221.00
08/29/2016 04:00,2,0.000,ALERT,213.74,302.98,59.949,1472457603,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,537746.8,537746.8,5247,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472457678,936222.00
08/29/2016 04:00,2,0.000,ALERT,212.38,300.27,59.949,1472457603,"274151322000087","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,751614.2,751614.2,5254,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472457679,936223.00
08/29/2016 04:15,2,0.000,ALERT,213.06,301.47,59.970,1472458504,"201051344000645","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,537242.7,537242.7,5244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458506,936224.00
08/29/2016 04:15,2,0.000,ALERT,212.16,300.57,59.959,1472458504,"274151322000085","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,779323.3,779323.3,5188,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458507,936225.00
08/29/2016 04:15,2,0.000,ALERT,213.06,301.47,60.028,1472458504,"201051344000633","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,528773.4,528773.4,5239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458509,936226.00
08/29/2016 04:15,2,0.000,ALERT,212.61,301.47,59.965,1472458504,"201051344000469","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,531197.6,531197.6,5254,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458511,936227.00
08/29/2016 04:15,2,0.000,ALERT,211.70,299.67,59.981,1472458504,"201051344000646","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,532037.1,532037.1,5232,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458513,936228.00
08/29/2016 04:15,2,0.000,ALERT,212.16,300.27,59.959,1472458504,"274151322000052","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,800067.1,800067.1,5188,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458514,936229.00
08/29/2016 04:15,2,0.000,ALERT,212.16,299.97,59.949,1472458504,"201051344000585","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,541502.6,541502.6,5229,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458516,936230.00
08/29/2016 04:15,2,0.000,ALERT,211.93,299.97,59.959,1472458504,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,535230.6,535230.6,5253,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458518,936231.00
08/29/2016 04:15,2,0.000,ALERT,212.38,300.57,59.965,1472458504,"201051344000582","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,527978.2,527978.2,5229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458520,936232.00
08/29/2016 04:15,2,0.000,ALERT,211.70,299.67,59.933,1472458504,"201051344000955","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,541757.3,541757.3,5234,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458522,936233.00
08/29/2016 04:15,2,0.000,ALERT,212.38,300.27,59.965,1472458504,"274151322000094","219011344069620",0.00,17.80,0,298.47,301.47,0.0,0.0,0.000,656690.3,656690.3,5285,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458524,936234.00
