ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 04:15,2,0.000,ALERT,212.61,302.07,59.965,1472458504,"201051344000579","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,545460.0,545460.0,5244,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458526,936235.00
08/29/2016 04:15,2,0.000,ALERT,211.93,300.27,59.965,1472458504,"201051344000890","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,539015.3,539015.3,5230,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458528,936236.00
08/29/2016 04:15,2,0.000,ALERT,212.38,299.97,59.965,1472458504,"201051344000438","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,540507.8,540507.8,5238,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458530,936237.00
08/29/2016 04:15,2,0.000,ALERT,212.38,299.07,59.949,1472458504,"201051344000417","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,531830.6,531830.6,5231,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458531,936238.00
08/29/2016 04:15,2,0.000,ALERT,212.16,300.87,59.970,1472458504,"274151322000083","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,792818.9,792818.9,5204,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458533,936239.00
08/29/2016 04:15,2,0.000,ALERT,212.83,300.57,59.928,1472458504,"274151322000076","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,845914.9,845914.9,5210,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458535,936240.00
08/29/2016 04:15,2,0.000,ALERT,212.83,302.68,60.002,1472458504,"201051344000868","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,530029.6,530029.6,5246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458537,936241.00
08/29/2016 04:15,2,0.000,ALERT,212.38,302.07,59.959,1472458504,"274151322000095","219011344069620",0.00,17.80,0,300.27,302.98,0.0,0.0,0.000,837384.4,837384.4,5224,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458539,936242.00
08/29/2016 04:15,2,0.000,ALERT,212.61,301.47,59.981,1472458504,"201051344000988","219011344069620",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,519482.0,519482.0,5253,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458540,936243.00
08/29/2016 04:15,2,0.000,ALERT,211.93,299.07,59.965,1472458504,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,540328.3,540328.3,5239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458542,936244.00
08/29/2016 04:15,2,0.000,ALERT,212.83,302.07,59.965,1472458504,"201051344000458","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,537390.0,537390.0,5238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458544,936245.00
08/29/2016 04:15,2,0.000,ALERT,213.51,301.77,59.959,1472458504,"201051344000853","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,536615.5,536615.5,5240,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458546,936246.00
08/29/2016 04:15,2,0.000,ALERT,212.61,299.97,59.933,1472458504,"201051344000685","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,539755.2,539755.2,5249,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458547,936247.00
08/29/2016 04:15,2,0.000,ALERT,212.16,299.07,59.975,1472458504,"201051344000917","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,536711.3,536711.3,5257,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458549,936248.00
08/29/2016 04:15,2,0.000,ALERT,212.38,299.97,59.944,1472458504,"201051344001145","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,541916.1,541916.1,5253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458551,936249.00
08/29/2016 04:15,2,0.000,ALERT,212.38,299.07,59.959,1472458504,"201051344000651","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,534849.9,534849.9,5231,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458553,936250.00
08/29/2016 04:15,2,0.000,ALERT,211.93,300.57,59.965,1472458504,"274151322000088","219011344069620",0.00,18.30,0,299.07,302.07,0.0,0.0,0.000,763495.4,763495.4,5195,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458555,936251.00
08/29/2016 04:15,2,0.000,ALERT,212.83,299.67,59.933,1472458504,"274151322000068","219011344069620",0.00,19.00,0,298.47,301.47,0.0,0.0,0.000,657007.5,657007.5,5279,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458557,936252.00
08/29/2016 04:15,2,0.000,ALERT,211.93,299.67,59.965,1472458504,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,531004.0,531004.0,5228,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458558,936253.00
08/29/2016 04:15,2,0.000,ALERT,212.61,302.68,59.959,1472458504,"201051344000594","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,541789.9,541789.9,5239,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458560,936254.00
08/29/2016 04:15,2,0.000,ALERT,212.16,299.37,59.959,1472458504,"201051344001203","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,539065.2,539065.2,5244,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458562,936255.00
08/29/2016 04:15,2,0.000,ALERT,212.16,301.17,59.954,1472458504,"274151322000054","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,779296.4,779296.4,5189,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458564,936256.00
08/29/2016 04:15,2,0.000,ALERT,213.06,301.77,59.965,1472458504,"201051344000867","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,529096.5,529096.5,5241,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458566,936257.00
08/29/2016 04:15,2,0.000,ALERT,212.16,299.67,59.975,1472458504,"201051344001093","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,536117.0,536117.0,5262,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458567,936258.00
08/29/2016 04:15,2,0.000,ALERT,212.61,301.47,59.959,1472458504,"201051344000900","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,545682.4,545682.4,5253,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458569,936259.00
08/29/2016 04:15,2,0.000,ALERT,213.06,301.17,59.922,1472458504,"201051344000648","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,534868.4,534868.4,5233,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458571,936260.00
08/29/2016 04:15,2,0.000,ALERT,212.83,302.37,59.970,1472458504,"201051344000569","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,545853.4,545853.4,5238,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458573,936261.00
08/29/2016 04:15,2,0.000,ALERT,212.83,302.07,59.965,1472458504,"201051344000983","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,538156.1,538156.1,5232,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458575,936262.00
08/29/2016 04:15,2,0.000,ALERT,212.83,301.47,59.917,1472458504,"201051344001158","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,530279.9,530279.9,5239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472458576,936263.00
08/29/2016 04:15,2,0.000,ALERT,213.29,302.37,59.959,1472458504,"201051344000576","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,537746.8,537746.8,5249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458578,936264.00
08/29/2016 04:15,2,0.000,ALERT,212.38,300.57,59.965,1472458504,"274151322000087","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,751614.2,751614.2,5256,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472458580,936265.00
08/29/2016 04:30,2,0.000,ALERT,213.74,302.07,60.007,1472459404,"201051344000645","219011344069620",0.00,17.80,0,299.67,305.08,0.0,0.0,0.000,537242.7,537242.7,5246,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459406,936266.00
08/29/2016 04:30,2,0.000,ALERT,212.83,300.87,59.986,1472459404,"274151322000085","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,779323.3,779323.3,5190,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459407,936267.00
08/29/2016 04:30,2,0.000,ALERT,213.74,301.77,59.986,1472459404,"201051344000633","219011344069620",0.00,17.30,0,298.47,304.78,0.0,0.0,0.000,528773.4,528773.4,5241,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459409,936268.00
08/29/2016 04:30,2,0.000,ALERT,213.29,302.07,60.002,1472459404,"201051344000469","219011344069620",0.00,17.00,0,298.77,305.08,0.0,0.0,0.000,531197.6,531197.6,5256,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459411,936269.00
08/29/2016 04:30,2,0.000,ALERT,213.06,301.17,59.949,1472459404,"201051344000646","219011344069620",0.00,17.50,0,296.66,302.98,0.0,0.0,0.000,532037.1,532037.1,5234,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472459413,936270.00
08/29/2016 04:30,2,0.000,ALERT,212.38,300.87,59.986,1472459404,"274151322000052","219011344069620",0.00,18.30,0,299.07,304.78,0.0,0.0,0.000,800067.1,800067.1,5190,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459414,936271.00
08/29/2016 04:30,2,0.000,ALERT,213.74,301.47,59.986,1472459404,"201051344000585","219011344069620",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,541502.6,541502.6,5231,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459416,936272.00
08/29/2016 04:30,2,0.000,ALERT,213.51,301.77,59.991,1472459404,"201051344001230","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,535230.6,535230.6,5255,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459418,936273.00
08/29/2016 04:30,2,0.000,ALERT,213.96,302.07,59.986,1472459404,"201051344000582","219011344069620",0.00,17.30,0,298.47,303.88,0.0,0.0,0.000,527978.2,527978.2,5231,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459420,936274.00
08/29/2016 04:30,2,0.000,ALERT,213.29,301.47,59.975,1472459404,"201051344000955","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,541757.3,541757.3,5236,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472459422,936275.00
08/29/2016 04:30,2,0.000,ALERT,212.83,300.57,59.944,1472459404,"274151322000094","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,656690.3,656690.3,5287,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459423,936276.00
08/29/2016 04:30,2,0.000,ALERT,213.29,302.98,59.986,1472459404,"201051344000579","219011344069620",0.00,17.80,0,300.57,305.98,0.0,0.0,0.000,545460.0,545460.0,5246,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459425,936277.00
08/29/2016 04:30,2,0.000,ALERT,213.29,301.77,59.981,1472459404,"201051344000890","219011344069620",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,539015.3,539015.3,5232,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459427,936278.00
08/29/2016 04:30,2,0.000,ALERT,213.51,301.47,59.975,1472459404,"201051344000438","219011344069620",0.00,17.30,0,297.87,303.58,0.0,0.0,0.000,540507.8,540507.8,5240,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472459429,936279.00
08/29/2016 04:30,2,0.000,ALERT,213.51,300.87,59.975,1472459404,"201051344000417","219011344069620",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,531830.6,531830.6,5233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472459430,936280.00
08/29/2016 04:30,2,0.000,ALERT,212.83,301.17,59.981,1472459404,"274151322000083","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,792818.9,792818.9,5206,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472459432,936281.00
08/29/2016 04:30,2,0.000,ALERT,213.29,301.17,59.991,1472459404,"274151322000076","219011344069620",0.00,18.00,0,299.07,304.48,0.0,0.0,0.000,845914.9,845914.9,5212,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459434,936282.00
08/29/2016 04:30,2,0.000,ALERT,213.29,302.68,59.970,1472459404,"201051344000868","219011344069620",0.00,17.50,0,300.57,305.98,0.0,0.0,0.000,530029.6,530029.6,5248,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459436,936283.00
08/29/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1472459404,"274151322000095","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,837384.4,837384.4,5226,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459438,936284.00
08/29/2016 04:30,2,0.000,ALERT,213.06,302.07,59.986,1472459404,"201051344000988","219011344069620",0.00,17.50,0,297.57,305.08,0.0,0.0,0.000,519482.0,519482.0,5255,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472459440,936285.00
08/29/2016 04:30,2,0.000,ALERT,213.51,300.87,59.981,1472459404,"201051344001025","219011344069620",0.00,17.30,0,297.26,303.88,0.0,0.0,0.000,540328.3,540328.3,5241,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459442,936286.00
08/29/2016 04:30,2,0.000,ALERT,213.29,302.37,59.991,1472459404,"201051344000458","219011344069620",0.00,18.30,0,300.27,305.98,0.0,0.0,0.000,537390.0,537390.0,5240,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459444,936287.00
08/29/2016 04:30,2,0.000,ALERT,213.74,302.07,59.991,1472459404,"201051344000853","219011344069620",0.00,17.50,0,299.97,305.38,0.0,0.0,0.000,536615.5,536615.5,5242,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459445,936288.00
08/29/2016 04:30,2,0.000,ALERT,213.96,301.77,59.991,1472459404,"201051344000685","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,539755.2,539755.2,5251,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459447,936289.00
08/29/2016 04:30,2,0.000,ALERT,213.74,301.47,59.981,1472459404,"201051344000917","219011344069620",0.00,18.30,0,296.36,302.68,0.0,0.0,0.000,536711.3,536711.3,5259,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459449,936290.00
08/29/2016 04:30,2,0.000,ALERT,213.74,302.07,59.986,1472459404,"201051344001145","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,541916.1,541916.1,5255,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472459451,936291.00
08/29/2016 04:30,2,0.000,ALERT,213.74,300.87,59.986,1472459404,"201051344000651","219011344069620",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,534849.9,534849.9,5233,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459453,936292.00
08/29/2016 04:30,2,0.000,ALERT,212.38,300.87,59.986,1472459404,"274151322000088","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,763495.4,763495.4,5197,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459454,936293.00
08/29/2016 04:30,2,0.000,ALERT,213.29,299.97,59.975,1472459404,"274151322000068","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,657007.5,657007.5,5281,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459456,936294.00
08/29/2016 04:30,2,0.000,ALERT,213.29,301.47,59.991,1472459404,"201051344001135","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,531004.0,531004.0,5230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459458,936295.00
08/29/2016 04:30,2,0.000,ALERT,213.06,302.98,59.986,1472459404,"201051344000594","219011344069620",0.00,17.50,0,299.67,305.68,0.0,0.0,0.000,541789.9,541789.9,5241,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472459460,936296.00
08/29/2016 04:30,2,0.000,ALERT,213.74,301.17,59.981,1472459404,"201051344001203","219011344069620",0.00,17.50,0,297.87,305.08,0.0,0.0,0.000,539065.2,539065.2,5246,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472459462,936297.00
08/29/2016 04:30,2,0.000,ALERT,212.61,301.17,59.954,1472459404,"274151322000054","219011344069620",0.00,18.70,0,299.37,305.08,0.0,0.0,0.000,779296.4,779296.4,5191,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459463,936298.00
08/29/2016 04:30,2,0.000,ALERT,213.51,302.07,59.986,1472459404,"201051344000867","219011344069620",0.00,18.00,0,299.67,305.68,0.0,0.0,0.000,529096.5,529096.5,5243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459465,936299.00
08/29/2016 04:30,2,0.000,ALERT,213.51,301.47,59.965,1472459404,"201051344001093","219011344069620",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,536117.0,536117.0,5264,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459467,936300.00
08/29/2016 04:30,2,0.000,ALERT,213.06,302.07,59.975,1472459404,"201051344000900","219011344069620",0.00,17.50,0,299.67,305.08,0.0,0.0,0.000,545682.4,545682.4,5255,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472459469,936301.00
08/29/2016 04:30,2,0.000,ALERT,213.51,301.77,59.986,1472459404,"201051344000648","219011344069620",0.00,17.00,0,299.37,305.38,0.0,0.0,0.000,534868.4,534868.4,5235,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459470,936302.00
08/29/2016 04:30,2,0.000,ALERT,213.29,302.68,59.986,1472459404,"201051344000569","219011344069620",0.00,17.50,0,300.87,305.98,0.0,0.0,0.000,545853.4,545853.4,5240,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459473,936303.00
08/29/2016 04:30,2,0.000,ALERT,213.29,302.37,59.975,1472459404,"201051344000983","219011344069620",0.00,17.80,0,300.27,305.68,0.0,0.0,0.000,538156.1,538156.1,5234,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459475,936304.00
08/29/2016 04:30,2,0.000,ALERT,213.29,302.07,59.975,1472459404,"201051344001158","219011344069620",0.00,17.30,0,299.37,304.78,0.0,0.0,0.000,530279.9,530279.9,5241,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459476,936305.00
08/29/2016 04:30,2,0.000,ALERT,213.96,302.98,59.981,1472459404,"201051344000576","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,537746.8,537746.8,5251,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459478,936306.00
08/29/2016 04:30,2,0.000,ALERT,212.83,300.87,59.959,1472459404,"274151322000087","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,751614.2,751614.2,5258,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472459480,936307.00
08/29/2016 04:45,2,0.000,ALERT,213.74,302.37,59.991,1472460303,"201051344000645","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,537242.7,537242.7,5248,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460305,936308.00
08/29/2016 04:45,2,0.000,ALERT,213.06,300.87,59.996,1472460303,"274151322000085","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,779323.3,779323.3,5192,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460307,936309.00
08/29/2016 04:45,2,0.000,ALERT,213.74,302.37,59.991,1472460303,"201051344000633","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,528773.4,528773.4,5243,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472460309,936310.00
08/29/2016 04:45,2,0.000,ALERT,213.51,302.37,59.996,1472460303,"201051344000469","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,531197.6,531197.6,5258,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472460311,936311.00
08/29/2016 04:45,2,0.000,ALERT,213.29,301.47,59.991,1472460303,"201051344000646","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,532037.1,532037.1,5236,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472460313,936312.00
08/29/2016 04:45,2,0.000,ALERT,212.38,301.77,59.991,1472460303,"274151322000052","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,800067.1,800067.1,5192,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460314,936313.00
08/29/2016 04:45,2,0.000,ALERT,213.74,301.77,59.996,1472460303,"201051344000585","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,541502.6,541502.6,5233,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460316,936314.00
08/29/2016 04:45,2,0.000,ALERT,213.51,302.07,59.996,1472460303,"201051344001230","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,535230.6,535230.6,5257,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460318,936315.00
08/29/2016 04:45,2,0.000,ALERT,213.96,302.37,60.002,1472460303,"201051344000582","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,527978.2,527978.2,5233,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460320,936316.00
08/29/2016 04:45,2,0.000,ALERT,213.29,301.47,59.996,1472460303,"201051344000955","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,541757.3,541757.3,5238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460322,936317.00
08/29/2016 04:45,2,0.000,ALERT,213.06,300.57,59.991,1472460303,"274151322000094","219011344069620",0.00,18.00,0,299.37,302.37,0.0,0.0,0.000,656690.3,656690.3,5289,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460323,936318.00
08/29/2016 04:45,2,0.000,ALERT,213.29,302.98,59.996,1472460303,"201051344000579","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,545460.0,545460.0,5248,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472460325,936319.00
08/29/2016 04:45,2,0.000,ALERT,213.51,302.07,59.959,1472460303,"201051344000890","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,539015.3,539015.3,5234,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460327,936320.00
08/29/2016 04:45,2,0.000,ALERT,213.74,301.77,59.996,1472460303,"201051344000438","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,540507.8,540507.8,5242,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460329,936321.00
08/29/2016 04:45,2,0.000,ALERT,213.74,300.87,59.996,1472460303,"201051344000417","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,531830.6,531830.6,5235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460331,936322.00
08/29/2016 04:45,2,0.000,ALERT,212.83,301.77,59.949,1472460303,"274151322000083","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,792818.9,792818.9,5208,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472460332,936323.00
08/29/2016 04:45,2,0.000,ALERT,213.29,301.47,60.023,1472460303,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,845914.9,845914.9,5214,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460334,936324.00
08/29/2016 04:45,2,0.000,ALERT,213.29,303.28,59.991,1472460303,"201051344000868","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,530029.6,530029.6,5250,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472460336,936325.00
08/29/2016 04:45,2,0.000,ALERT,212.83,302.68,59.986,1472460303,"274151322000095","219011344069620",0.00,17.80,0,300.87,303.88,0.0,0.0,0.000,837384.4,837384.4,5228,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460338,936326.00
08/29/2016 04:45,2,0.000,ALERT,213.29,302.37,59.986,1472460303,"201051344000988","219011344069620",0.00,17.80,0,297.87,303.88,0.0,0.0,0.000,519482.0,519482.0,5257,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472460340,936327.00
08/29/2016 04:45,2,0.000,ALERT,213.51,300.87,59.959,1472460303,"201051344001025","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,540328.3,540328.3,5243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460342,936328.00
08/29/2016 04:45,2,0.000,ALERT,213.29,302.68,59.986,1472460303,"201051344000458","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,537390.0,537390.0,5242,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460344,936329.00
08/29/2016 04:45,2,0.000,ALERT,213.96,302.37,59.986,1472460303,"201051344000853","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,536615.5,536615.5,5244,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460345,936330.00
08/29/2016 04:45,2,0.000,ALERT,213.96,301.47,59.986,1472460303,"201051344000685","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,539755.2,539755.2,5253,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460347,936331.00
08/29/2016 04:45,2,0.000,ALERT,213.74,301.17,60.002,1472460303,"201051344000917","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,536711.3,536711.3,5261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460349,936332.00
08/29/2016 04:45,2,0.000,ALERT,213.96,301.77,59.991,1472460303,"201051344001145","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,541916.1,541916.1,5257,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472460351,936333.00
08/29/2016 04:45,2,0.000,ALERT,213.74,300.87,59.986,1472460303,"201051344000651","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,534849.9,534849.9,5235,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472460353,936334.00
08/29/2016 04:45,2,0.000,ALERT,212.61,300.87,59.981,1472460303,"274151322000088","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,763495.4,763495.4,5199,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472460354,936335.00
08/29/2016 04:45,2,0.000,ALERT,213.51,300.27,59.981,1472460303,"274151322000068","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,657007.5,657007.5,5283,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460356,936336.00
08/29/2016 04:45,2,0.000,ALERT,213.29,301.47,59.991,1472460303,"201051344001135","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,531004.0,531004.0,5232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460358,936337.00
08/29/2016 04:45,2,0.000,ALERT,213.06,303.28,59.996,1472460303,"201051344000594","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,541789.9,541789.9,5243,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460360,936338.00
08/29/2016 04:45,2,0.000,ALERT,213.74,301.17,60.007,1472460303,"201051344001203","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,539065.2,539065.2,5248,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460361,936339.00
08/29/2016 04:45,2,0.000,ALERT,212.61,300.87,59.938,1472460303,"274151322000054","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,779296.4,779296.4,5193,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460363,936340.00
08/29/2016 04:45,2,0.000,ALERT,213.51,302.07,59.991,1472460303,"201051344000867","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,529096.5,529096.5,5245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460365,936341.00
08/29/2016 04:45,2,0.000,ALERT,213.51,301.47,60.007,1472460303,"201051344001093","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,536117.0,536117.0,5266,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460367,936342.00
08/29/2016 04:45,2,0.000,ALERT,213.29,302.37,59.981,1472460303,"201051344000900","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,545682.4,545682.4,5257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460369,936343.00
08/29/2016 04:45,2,0.000,ALERT,213.51,302.07,60.039,1472460303,"201051344000648","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,534868.4,534868.4,5237,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460370,936344.00
08/29/2016 04:45,2,0.000,ALERT,213.29,302.98,60.018,1472460303,"201051344000569","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,545853.4,545853.4,5242,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460372,936345.00
08/29/2016 04:45,2,0.000,ALERT,213.29,302.68,60.002,1472460303,"201051344000983","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,538156.1,538156.1,5236,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460374,936346.00
08/29/2016 04:45,2,0.000,ALERT,213.29,302.07,60.007,1472460303,"201051344001158","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,530279.9,530279.9,5243,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460376,936347.00
08/29/2016 04:45,2,0.000,ALERT,213.74,302.68,59.996,1472460303,"201051344000576","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,537746.8,537746.8,5253,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472460378,936348.00
08/29/2016 04:45,2,0.000,ALERT,212.83,300.57,59.996,1472460303,"274151322000087","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,751614.2,751614.2,5260,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472460380,936349.00
08/29/2016 05:00,2,0.000,ALERT,213.74,302.07,59.949,1472461204,"201051344000645","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,537242.7,537242.7,5250,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461206,936350.00
08/29/2016 05:00,2,0.000,ALERT,212.61,300.57,59.959,1472461204,"274151322000085","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,779323.3,779323.3,5194,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461208,936351.00
08/29/2016 05:00,2,0.000,ALERT,213.74,301.77,59.949,1472461204,"201051344000633","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,528773.4,528773.4,5245,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461209,936352.00
08/29/2016 05:00,2,0.000,ALERT,213.29,301.77,59.922,1472461204,"201051344000469","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,531197.6,531197.6,5260,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472461211,936353.00
08/29/2016 05:00,2,0.000,ALERT,212.83,300.57,60.002,1472461204,"201051344000646","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,532037.1,532037.1,5238,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461213,936354.00
08/29/2016 05:00,2,0.000,ALERT,212.38,300.57,59.949,1472461204,"274151322000052","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,800067.1,800067.1,5194,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461215,936355.00
08/29/2016 05:00,2,0.000,ALERT,213.51,300.87,59.959,1472461204,"201051344000585","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,541502.6,541502.6,5235,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461217,936356.00
08/29/2016 05:00,2,0.000,ALERT,213.29,301.17,59.986,1472461204,"201051344001230","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,535230.6,535230.6,5259,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461218,936357.00
08/29/2016 05:00,2,0.000,ALERT,213.74,301.47,59.938,1472461204,"201051344000582","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,527978.2,527978.2,5235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461220,936358.00
08/29/2016 05:00,2,0.000,ALERT,213.06,300.87,59.970,1472461204,"201051344000955","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,541757.3,541757.3,5240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461222,936359.00
08/29/2016 05:00,2,0.000,ALERT,212.61,300.27,59.944,1472461204,"274151322000094","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,656690.3,656690.3,5291,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461224,936360.00
08/29/2016 05:00,2,0.000,ALERT,213.06,302.68,59.954,1472461204,"201051344000579","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,545460.0,545460.0,5250,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461226,936361.00
08/29/2016 05:00,2,0.000,ALERT,213.06,301.17,59.954,1472461204,"201051344000890","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,539015.3,539015.3,5236,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461227,936362.00
08/29/2016 05:00,2,0.000,ALERT,213.51,300.87,59.928,1472461204,"201051344000438","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,540507.8,540507.8,5244,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472461229,936363.00
08/29/2016 05:00,2,0.000,ALERT,213.51,300.27,59.959,1472461204,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,531830.6,531830.6,5237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472461231,936364.00
08/29/2016 05:00,2,0.000,ALERT,212.61,300.87,59.949,1472461204,"274151322000083","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,792818.9,792818.9,5210,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461233,936365.00
08/29/2016 05:00,2,0.000,ALERT,213.06,301.17,59.986,1472461204,"274151322000076","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,845914.9,845914.9,5216,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472461234,936366.00
08/29/2016 05:00,2,0.000,ALERT,213.06,302.68,59.954,1472461204,"201051344000868","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,530029.6,530029.6,5252,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461236,936367.00
08/29/2016 05:00,2,0.000,ALERT,212.38,301.77,59.907,1472461204,"274151322000095","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,837384.4,837384.4,5230,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461238,936368.00
08/29/2016 05:00,2,0.000,ALERT,213.06,302.07,59.954,1472461204,"201051344000988","219011344069620",0.00,17.80,0,297.87,303.88,0.0,0.0,0.000,519482.0,519482.0,5259,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461240,936369.00
08/29/2016 05:00,2,0.000,ALERT,213.06,300.27,59.986,1472461204,"201051344001025","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,540328.3,540328.3,5245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472461242,936370.00
08/29/2016 05:00,2,0.000,ALERT,213.06,302.37,59.965,1472461204,"201051344000458","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,537390.0,537390.0,5244,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461244,936371.00
08/29/2016 05:00,2,0.000,ALERT,213.74,302.07,59.959,1472461204,"201051344000853","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,536615.5,536615.5,5246,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461245,936372.00
08/29/2016 05:00,2,0.000,ALERT,213.51,300.87,60.007,1472461204,"201051344000685","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,539755.2,539755.2,5255,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461247,936373.00
08/29/2016 05:00,2,0.000,ALERT,213.29,300.27,59.965,1472461204,"201051344000917","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,536711.3,536711.3,5263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461249,936374.00
08/29/2016 05:00,2,0.000,ALERT,213.51,301.17,59.949,1472461204,"201051344001145","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,541916.1,541916.1,5259,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461251,936375.00
08/29/2016 05:00,2,0.000,ALERT,213.29,300.27,59.922,1472461204,"201051344000651","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,534849.9,534849.9,5237,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461253,936376.00
08/29/2016 05:00,2,0.000,ALERT,212.38,300.27,59.954,1472461204,"274151322000088","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,763495.4,763495.4,5201,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472461255,936377.00
08/29/2016 05:00,2,0.000,ALERT,213.29,299.97,59.954,1472461204,"274151322000068","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,657007.5,657007.5,5285,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461257,936378.00
08/29/2016 05:00,2,0.000,ALERT,213.06,300.87,59.970,1472461204,"201051344001135","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,531004.0,531004.0,5234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472461258,936379.00
