ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 05:00,2,0.000,ALERT,213.06,303.28,59.965,1472461204,"201051344000594","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,541789.9,541789.9,5245,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461260,936380.00
08/29/2016 05:00,2,0.000,ALERT,213.29,300.57,59.975,1472461204,"201051344001203","219011344069620",0.00,17.50,0,299.07,304.78,0.0,0.0,0.000,539065.2,539065.2,5250,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461262,936381.00
08/29/2016 05:00,2,0.000,ALERT,212.61,301.77,59.965,1472461204,"274151322000054","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,779296.4,779296.4,5195,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461264,936382.00
08/29/2016 05:00,2,0.000,ALERT,213.51,302.37,59.970,1472461204,"201051344000867","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,529096.5,529096.5,5247,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472461266,936383.00
08/29/2016 05:00,2,0.000,ALERT,213.29,300.87,59.954,1472461204,"201051344001093","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,536117.0,536117.0,5268,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461267,936384.00
08/29/2016 05:00,2,0.000,ALERT,213.06,302.37,59.975,1472461204,"201051344000900","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,545682.4,545682.4,5259,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461269,936385.00
08/29/2016 05:00,2,0.000,ALERT,213.51,301.77,59.970,1472461204,"201051344000648","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,534868.4,534868.4,5239,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461271,936386.00
08/29/2016 05:00,2,0.000,ALERT,213.29,302.68,59.965,1472461204,"201051344000569","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,545853.4,545853.4,5244,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472461273,936387.00
08/29/2016 05:00,2,0.000,ALERT,213.29,302.68,59.965,1472461204,"201051344000983","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,538156.1,538156.1,5238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461275,936388.00
08/29/2016 05:00,2,0.000,ALERT,213.29,302.07,59.965,1472461204,"201051344001158","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,530279.9,530279.9,5245,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472461276,936389.00
08/29/2016 05:00,2,0.000,ALERT,213.74,302.68,59.954,1472461204,"201051344000576","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,537746.8,537746.8,5255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461278,936390.00
08/29/2016 05:00,2,0.000,ALERT,212.83,299.97,59.959,1472461204,"274151322000087","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,751614.2,751614.2,5262,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472461280,936391.00
08/29/2016 05:15,2,0.000,ALERT,213.06,301.17,59.938,1472462103,"201051344000645","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,537242.7,537242.7,5252,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462105,936392.00
08/29/2016 05:15,2,0.000,ALERT,211.93,299.37,60.002,1472462103,"274151322000085","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,779323.3,779323.3,5196,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462107,936393.00
08/29/2016 05:15,2,0.000,ALERT,213.06,300.57,59.981,1472462103,"201051344000633","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,528773.4,528773.4,5247,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462108,936394.00
08/29/2016 05:15,2,0.000,ALERT,212.61,300.87,59.954,1472462103,"201051344000469","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,531197.6,531197.6,5262,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462110,936395.00
08/29/2016 05:15,2,0.000,ALERT,212.38,299.67,60.002,1472462103,"201051344000646","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,532037.1,532037.1,5240,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462112,936396.00
08/29/2016 05:15,2,0.000,ALERT,211.70,299.07,59.959,1472462103,"274151322000052","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,800067.1,800067.1,5196,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462114,936397.00
08/29/2016 05:15,2,0.000,ALERT,212.83,299.97,59.959,1472462103,"201051344000585","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,541502.6,541502.6,5237,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462116,936398.00
08/29/2016 05:15,2,0.000,ALERT,212.38,300.27,59.917,1472462103,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,535230.6,535230.6,5261,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462118,936399.00
08/29/2016 05:15,2,0.000,ALERT,213.06,300.57,59.986,1472462103,"201051344000582","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,527978.2,527978.2,5237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462119,936400.00
08/29/2016 05:15,2,0.000,ALERT,212.38,299.97,59.975,1472462103,"201051344000955","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,541757.3,541757.3,5242,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462121,936401.00
08/29/2016 05:15,2,0.000,ALERT,211.93,299.07,59.981,1472462103,"274151322000094","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,656690.3,656690.3,5293,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462123,936402.00
08/29/2016 05:15,2,0.000,ALERT,212.38,301.77,59.970,1472462103,"201051344000579","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,545460.0,545460.0,5252,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462125,936403.00
08/29/2016 05:15,2,0.000,ALERT,212.61,300.27,59.944,1472462103,"201051344000890","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,539015.3,539015.3,5238,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462127,936404.00
08/29/2016 05:15,2,0.000,ALERT,212.83,299.97,59.965,1472462103,"201051344000438","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,540507.8,540507.8,5246,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462129,936405.00
08/29/2016 05:15,2,0.000,ALERT,213.06,299.37,59.970,1472462103,"201051344000417","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,531830.6,531830.6,5239,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462130,936406.00
08/29/2016 05:15,2,0.000,ALERT,211.93,299.67,59.965,1472462103,"274151322000083","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,792818.9,792818.9,5212,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462132,936407.00
08/29/2016 05:15,2,0.000,ALERT,212.38,299.37,59.970,1472462103,"274151322000076","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,845914.9,845914.9,5218,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462134,936408.00
08/29/2016 05:15,2,0.000,ALERT,212.38,302.07,59.975,1472462103,"201051344000868","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,530029.6,530029.6,5254,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462136,936409.00
08/29/2016 05:15,2,0.000,ALERT,211.93,300.27,59.996,1472462103,"274151322000095","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,837384.4,837384.4,5232,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462138,936410.00
08/29/2016 05:15,2,0.000,ALERT,212.38,301.17,59.970,1472462103,"201051344000988","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,519482.0,519482.0,5261,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462140,936411.00
08/29/2016 05:15,2,0.000,ALERT,212.61,299.37,59.981,1472462103,"201051344001025","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,540328.3,540328.3,5247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462141,936412.00
08/29/2016 05:15,2,0.000,ALERT,212.38,301.47,59.981,1472462103,"201051344000458","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,537390.0,537390.0,5246,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462143,936413.00
08/29/2016 05:15,2,0.000,ALERT,213.06,301.17,59.981,1472462103,"201051344000853","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,536615.5,536615.5,5248,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462145,936414.00
08/29/2016 05:15,2,0.000,ALERT,213.06,299.97,59.986,1472462103,"201051344000685","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,539755.2,539755.2,5257,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462147,936415.00
08/29/2016 05:15,2,0.000,ALERT,212.83,299.67,59.981,1472462103,"201051344000917","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,536711.3,536711.3,5265,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462148,936416.00
08/29/2016 05:15,2,0.000,ALERT,213.06,300.27,59.981,1472462103,"201051344001145","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,541916.1,541916.1,5261,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462150,936417.00
08/29/2016 05:15,2,0.000,ALERT,212.83,299.07,59.970,1472462103,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,534849.9,534849.9,5239,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462152,936418.00
08/29/2016 05:15,2,0.000,ALERT,211.48,299.67,59.981,1472462103,"274151322000088","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,763495.4,763495.4,5203,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462154,936419.00
08/29/2016 05:15,2,0.000,ALERT,212.38,299.07,59.981,1472462103,"274151322000068","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,657007.5,657007.5,5287,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462156,936420.00
08/29/2016 05:15,2,0.000,ALERT,212.38,299.67,59.975,1472462103,"201051344001135","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,531004.0,531004.0,5236,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462158,936421.00
08/29/2016 05:15,2,0.000,ALERT,212.38,302.07,59.981,1472462103,"201051344000594","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,541789.9,541789.9,5247,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462159,936422.00
08/29/2016 05:15,2,0.000,ALERT,213.06,299.67,59.981,1472462103,"201051344001203","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,539065.2,539065.2,5252,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462161,936423.00
08/29/2016 05:15,2,0.000,ALERT,211.70,300.27,59.991,1472462103,"274151322000054","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,779296.4,779296.4,5197,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462163,936424.00
08/29/2016 05:15,2,0.000,ALERT,212.83,301.17,59.991,1472462103,"201051344000867","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,529096.5,529096.5,5249,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462165,936425.00
08/29/2016 05:15,2,0.000,ALERT,212.61,299.97,59.981,1472462103,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,536117.0,536117.0,5270,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472462167,936426.00
08/29/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1472462103,"201051344000900","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,545682.4,545682.4,5261,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462168,936427.00
08/29/2016 05:15,2,0.000,ALERT,212.83,300.57,59.991,1472462103,"201051344000648","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,534868.4,534868.4,5241,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462170,936428.00
08/29/2016 05:15,2,0.000,ALERT,212.61,301.77,60.018,1472462103,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,545853.4,545853.4,5246,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462172,936429.00
08/29/2016 05:15,2,0.000,ALERT,212.61,302.07,59.959,1472462103,"201051344000983","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,538156.1,538156.1,5240,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462174,936430.00
08/29/2016 05:15,2,0.000,ALERT,212.61,301.17,59.949,1472462103,"201051344001158","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,530279.9,530279.9,5247,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462176,936431.00
08/29/2016 05:15,2,0.000,ALERT,213.06,302.07,59.996,1472462103,"201051344000576","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,537746.8,537746.8,5257,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462177,936432.00
08/29/2016 05:15,2,0.000,ALERT,211.93,299.67,59.986,1472462103,"274151322000087","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,751614.2,751614.2,5264,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472462179,936433.00
08/29/2016 05:30,2,0.000,ALERT,212.61,300.87,60.007,1472463003,"201051344000645","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,537242.7,537242.7,5254,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463005,936434.00
08/29/2016 05:30,2,0.000,ALERT,211.70,299.37,60.012,1472463003,"274151322000085","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,779323.3,779323.3,5198,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463007,936435.00
08/29/2016 05:30,2,0.000,ALERT,212.83,300.57,59.996,1472463003,"201051344000633","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,528773.4,528773.4,5249,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463009,936436.00
08/29/2016 05:30,2,0.000,ALERT,212.16,300.57,59.986,1472463003,"201051344000469","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,531197.6,531197.6,5264,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463010,936437.00
08/29/2016 05:30,2,0.000,ALERT,212.16,299.37,60.007,1472463003,"201051344000646","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,532037.1,532037.1,5242,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463012,936438.00
08/29/2016 05:30,2,0.000,ALERT,211.25,299.67,60.002,1472463003,"274151322000052","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,800067.1,800067.1,5198,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463014,936439.00
08/29/2016 05:30,2,0.000,ALERT,212.61,299.97,60.012,1472463003,"201051344000585","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,541502.6,541502.6,5239,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463016,936440.00
08/29/2016 05:30,2,0.000,ALERT,212.38,299.97,60.012,1472463003,"201051344001230","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,535230.6,535230.6,5263,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463018,936441.00
08/29/2016 05:30,2,0.000,ALERT,212.83,300.27,59.970,1472463003,"201051344000582","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,527978.2,527978.2,5239,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463019,936442.00
08/29/2016 05:30,2,0.000,ALERT,211.93,299.37,60.023,1472463003,"201051344000955","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,541757.3,541757.3,5244,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463021,936443.00
08/29/2016 05:30,2,0.000,ALERT,211.70,298.47,60.023,1472463003,"274151322000094","219011344069620",0.00,18.00,0,297.57,300.57,0.0,0.0,0.000,656690.3,656690.3,5295,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463023,936444.00
08/29/2016 05:30,2,0.000,ALERT,212.16,301.47,60.002,1472463003,"201051344000579","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,545460.0,545460.0,5254,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463025,936445.00
08/29/2016 05:30,2,0.000,ALERT,212.38,300.27,59.965,1472463003,"201051344000890","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,539015.3,539015.3,5240,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463027,936446.00
08/29/2016 05:30,2,0.000,ALERT,212.61,299.67,60.007,1472463003,"201051344000438","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,540507.8,540507.8,5248,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463028,936447.00
08/29/2016 05:30,2,0.000,ALERT,212.83,299.07,60.012,1472463003,"201051344000417","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,531830.6,531830.6,5241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463030,936448.00
08/29/2016 05:30,2,0.000,ALERT,211.93,299.97,60.007,1472463003,"274151322000083","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,792818.9,792818.9,5214,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463032,936449.00
08/29/2016 05:30,2,0.000,ALERT,212.16,299.67,59.991,1472463003,"274151322000076","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,845914.9,845914.9,5220,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463034,936450.00
08/29/2016 05:30,2,0.000,ALERT,212.38,301.77,60.039,1472463003,"201051344000868","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,530029.6,530029.6,5256,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463036,936451.00
08/29/2016 05:30,2,0.000,ALERT,211.93,300.27,59.996,1472463003,"274151322000095","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,837384.4,837384.4,5234,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463038,936452.00
08/29/2016 05:30,2,0.000,ALERT,212.38,301.17,60.028,1472463003,"201051344000988","219011344069620",0.00,17.80,0,296.66,302.98,0.0,0.0,0.000,519482.0,519482.0,5263,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463040,936453.00
08/29/2016 05:30,2,0.000,ALERT,212.38,299.37,59.996,1472463003,"201051344001025","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,540328.3,540328.3,5249,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463041,936454.00
08/29/2016 05:30,2,0.000,ALERT,212.38,301.17,60.002,1472463003,"201051344000458","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,537390.0,537390.0,5248,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463043,936455.00
08/29/2016 05:30,2,0.000,ALERT,213.06,300.87,60.002,1472463003,"201051344000853","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,536615.5,536615.5,5250,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463045,936456.00
08/29/2016 05:30,2,0.000,ALERT,212.83,299.97,60.002,1472463003,"201051344000685","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,539755.2,539755.2,5259,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463047,936457.00
08/29/2016 05:30,2,0.000,ALERT,212.61,299.37,60.012,1472463003,"201051344000917","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,536711.3,536711.3,5267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463049,936458.00
08/29/2016 05:30,2,0.000,ALERT,212.83,300.27,60.002,1472463003,"201051344001145","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,541916.1,541916.1,5263,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463050,936459.00
08/29/2016 05:30,2,0.000,ALERT,212.61,299.37,59.996,1472463003,"201051344000651","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,534849.9,534849.9,5241,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463052,936460.00
08/29/2016 05:30,2,0.000,ALERT,211.48,299.67,59.986,1472463003,"274151322000088","219011344069620",0.00,18.30,0,298.17,301.17,0.0,0.0,0.000,763495.4,763495.4,5205,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463054,936461.00
08/29/2016 05:30,2,0.000,ALERT,212.38,298.47,59.965,1472463003,"274151322000068","219011344069620",0.00,19.00,0,297.57,300.27,0.0,0.0,0.000,657007.5,657007.5,5289,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463056,936462.00
08/29/2016 05:30,2,0.000,ALERT,212.38,299.67,59.996,1472463003,"201051344001135","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,531004.0,531004.0,5238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463058,936463.00
08/29/2016 05:30,2,0.000,ALERT,212.16,301.77,59.959,1472463003,"201051344000594","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,541789.9,541789.9,5249,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463059,936464.00
08/29/2016 05:30,2,0.000,ALERT,212.61,299.37,59.949,1472463003,"201051344001203","219011344069620",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,539065.2,539065.2,5254,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463061,936465.00
08/29/2016 05:30,2,0.000,ALERT,211.48,299.67,60.002,1472463003,"274151322000054","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,779296.4,779296.4,5199,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463063,936466.00
08/29/2016 05:30,2,0.000,ALERT,212.61,300.87,60.034,1472463003,"201051344000867","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,529096.5,529096.5,5251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463065,936467.00
08/29/2016 05:30,2,0.000,ALERT,212.61,299.67,60.007,1472463003,"201051344001093","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,536117.0,536117.0,5272,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463067,936468.00
08/29/2016 05:30,2,0.000,ALERT,212.38,300.87,59.991,1472463003,"201051344000900","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,545682.4,545682.4,5263,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463068,936469.00
08/29/2016 05:30,2,0.000,ALERT,212.61,300.27,59.991,1472463003,"201051344000648","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,534868.4,534868.4,5243,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463070,936470.00
08/29/2016 05:30,2,0.000,ALERT,212.38,301.47,59.996,1472463003,"201051344000569","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,545853.4,545853.4,5248,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463072,936471.00
08/29/2016 05:30,2,0.000,ALERT,212.38,301.17,59.991,1472463003,"201051344000983","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,538156.1,538156.1,5242,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463074,936472.00
08/29/2016 05:30,2,0.000,ALERT,212.38,300.87,59.981,1472463003,"201051344001158","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,530279.9,530279.9,5249,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463075,936473.00
08/29/2016 05:30,2,0.000,ALERT,212.83,301.47,59.991,1472463003,"201051344000576","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,537746.8,537746.8,5259,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463077,936474.00
08/29/2016 05:30,2,0.000,ALERT,211.93,298.17,59.986,1472463003,"274151322000087","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,751614.2,751614.2,5266,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463079,936475.00
08/29/2016 05:45,2,0.000,ALERT,212.38,300.27,60.012,1472463903,"201051344000645","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,537242.7,537242.7,5256,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463905,936476.00
08/29/2016 05:45,2,0.000,ALERT,211.48,299.07,59.970,1472463903,"274151322000085","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,779323.3,779323.3,5200,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463907,936477.00
08/29/2016 05:45,2,0.000,ALERT,212.61,300.27,59.975,1472463903,"201051344000633","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,528773.4,528773.4,5251,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463909,936478.00
08/29/2016 05:45,2,0.000,ALERT,212.16,300.27,59.975,1472463903,"201051344000469","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,531197.6,531197.6,5266,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463911,936479.00
08/29/2016 05:45,2,0.000,ALERT,211.48,298.47,59.975,1472463903,"201051344000646","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,532037.1,532037.1,5244,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463912,936480.00
08/29/2016 05:45,2,0.000,ALERT,211.03,298.77,59.970,1472463903,"274151322000052","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,800067.1,800067.1,5200,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463914,936481.00
08/29/2016 05:45,2,0.000,ALERT,212.16,298.77,59.965,1472463903,"201051344000585","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,541502.6,541502.6,5241,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463916,936482.00
08/29/2016 05:45,2,0.000,ALERT,211.70,299.07,59.933,1472463903,"201051344001230","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,535230.6,535230.6,5265,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463918,936483.00
08/29/2016 05:45,2,0.000,ALERT,212.16,299.37,59.965,1472463903,"201051344000582","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,527978.2,527978.2,5241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463920,936484.00
08/29/2016 05:45,2,0.000,ALERT,211.48,298.77,59.981,1472463903,"201051344000955","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,541757.3,541757.3,5246,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463921,936485.00
08/29/2016 05:45,2,0.000,ALERT,211.48,298.17,59.975,1472463903,"274151322000094","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,656690.3,656690.3,5297,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463923,936486.00
08/29/2016 05:45,2,0.000,ALERT,211.93,301.17,59.975,1472463903,"201051344000579","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,545460.0,545460.0,5256,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463925,936487.00
08/29/2016 05:45,2,0.000,ALERT,211.70,299.07,59.970,1472463903,"201051344000890","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,539015.3,539015.3,5242,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463927,936488.00
08/29/2016 05:45,2,0.000,ALERT,211.93,298.77,59.975,1472463903,"201051344000438","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,540507.8,540507.8,5250,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463929,936489.00
08/29/2016 05:45,2,0.000,ALERT,211.93,298.17,60.023,1472463903,"201051344000417","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,531830.6,531830.6,5243,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463930,936490.00
08/29/2016 05:45,2,0.000,ALERT,211.25,298.77,59.975,1472463903,"274151322000083","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,792818.9,792818.9,5216,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463932,936491.00
08/29/2016 05:45,2,0.000,ALERT,211.93,298.47,59.970,1472463903,"274151322000076","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,845914.9,845914.9,5222,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463934,936492.00
08/29/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1472463903,"201051344000868","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,530029.6,530029.6,5258,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463936,936493.00
08/29/2016 05:45,2,0.000,ALERT,211.25,299.67,59.944,1472463903,"274151322000095","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,837384.4,837384.4,5236,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463938,936494.00
08/29/2016 05:45,2,0.000,ALERT,211.70,300.27,60.007,1472463903,"201051344000988","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,519482.0,519482.0,5265,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463940,936495.00
08/29/2016 05:45,2,0.000,ALERT,211.70,298.17,59.975,1472463903,"201051344001025","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,540328.3,540328.3,5251,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463941,936496.00
08/29/2016 05:45,2,0.000,ALERT,211.93,300.87,59.970,1472463903,"201051344000458","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,537390.0,537390.0,5250,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463943,936497.00
08/29/2016 05:45,2,0.000,ALERT,212.38,300.27,59.949,1472463903,"201051344000853","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,536615.5,536615.5,5252,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463945,936498.00
08/29/2016 05:45,2,0.000,ALERT,212.16,298.77,59.965,1472463903,"201051344000685","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,539755.2,539755.2,5261,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463947,936499.00
08/29/2016 05:45,2,0.000,ALERT,211.93,298.17,59.996,1472463903,"201051344000917","219011344069620",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,536711.3,536711.3,5269,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463949,936500.00
08/29/2016 05:45,2,0.000,ALERT,211.93,298.77,59.970,1472463903,"201051344001145","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,541916.1,541916.1,5265,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463950,936501.00
08/29/2016 05:45,2,0.000,ALERT,211.93,297.87,59.975,1472463903,"201051344000651","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,534849.9,534849.9,5243,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463953,936502.00
08/29/2016 05:45,2,0.000,ALERT,210.80,298.77,59.991,1472463903,"274151322000088","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,763495.4,763495.4,5207,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463954,936503.00
08/29/2016 05:45,2,0.000,ALERT,211.93,298.17,59.959,1472463903,"274151322000068","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,657007.5,657007.5,5291,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463956,936504.00
08/29/2016 05:45,2,0.000,ALERT,211.48,298.47,60.007,1472463903,"201051344001135","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,531004.0,531004.0,5240,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463958,936505.00
08/29/2016 05:45,2,0.000,ALERT,211.70,301.47,59.981,1472463903,"201051344000594","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,541789.9,541789.9,5251,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463960,936506.00
08/29/2016 05:45,2,0.000,ALERT,211.93,298.17,59.986,1472463903,"201051344001203","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,539065.2,539065.2,5256,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463962,936507.00
08/29/2016 05:45,2,0.000,ALERT,211.25,299.37,59.944,1472463903,"274151322000054","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,779296.4,779296.4,5201,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463963,936508.00
08/29/2016 05:45,2,0.000,ALERT,212.38,300.57,59.975,1472463903,"201051344000867","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,529096.5,529096.5,5253,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463965,936509.00
08/29/2016 05:45,2,0.000,ALERT,211.93,298.77,59.975,1472463903,"201051344001093","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,536117.0,536117.0,5274,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463967,936510.00
08/29/2016 05:45,2,0.000,ALERT,211.93,300.57,59.975,1472463903,"201051344000900","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,545682.4,545682.4,5265,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463969,936511.00
08/29/2016 05:45,2,0.000,ALERT,212.16,300.27,59.986,1472463903,"201051344000648","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,534868.4,534868.4,5245,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463970,936512.00
08/29/2016 05:45,2,0.000,ALERT,211.93,300.87,59.986,1472463903,"201051344000569","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,545853.4,545853.4,5250,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463972,936513.00
08/29/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1472463903,"201051344000983","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,538156.1,538156.1,5244,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472463974,936514.00
08/29/2016 05:45,2,0.000,ALERT,211.93,300.27,59.986,1472463903,"201051344001158","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,530279.9,530279.9,5251,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463976,936515.00
08/29/2016 05:45,2,0.000,ALERT,212.38,300.87,59.981,1472463903,"201051344000576","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,537746.8,537746.8,5261,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463978,936516.00
08/29/2016 05:45,2,0.000,ALERT,211.25,297.57,59.981,1472463903,"274151322000087","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,751614.2,751614.2,5268,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472463980,936517.00
08/29/2016 06:00,2,0.000,ALERT,211.93,299.97,59.954,1472464803,"201051344000645","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,537242.7,537242.7,5258,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464805,936518.00
08/29/2016 06:00,2,0.000,ALERT,211.03,298.47,59.928,1472464803,"274151322000085","219011344069620",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,779323.3,779323.3,5202,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464807,936519.00
08/29/2016 06:00,2,0.000,ALERT,212.16,299.97,59.970,1472464803,"201051344000633","219011344069620",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,528773.4,528773.4,5253,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464808,936520.00
08/29/2016 06:00,2,0.000,ALERT,211.70,300.27,59.970,1472464803,"201051344000469","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,531197.6,531197.6,5268,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464810,936521.00
08/29/2016 06:00,2,0.000,ALERT,211.03,298.77,59.986,1472464803,"201051344000646","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,532037.1,532037.1,5246,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464812,936522.00
08/29/2016 06:00,2,0.000,ALERT,210.80,297.87,59.970,1472464803,"274151322000052","219011344069620",0.00,18.70,0,294.26,300.57,0.0,0.0,0.000,800067.1,800067.1,5202,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464814,936523.00
08/29/2016 06:00,2,0.000,ALERT,211.70,299.07,59.933,1472464803,"201051344000585","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,541502.6,541502.6,5243,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464816,936524.00
