ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 06:00,2,0.000,ALERT,211.48,299.37,59.975,1472464803,"201051344001230","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,535230.6,535230.6,5267,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464818,936525.00
08/29/2016 06:00,2,0.000,ALERT,211.93,299.67,59.965,1472464803,"201051344000582","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,527978.2,527978.2,5243,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464819,936526.00
08/29/2016 06:00,2,0.000,ALERT,211.25,299.07,59.981,1472464803,"201051344000955","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,541757.3,541757.3,5248,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464821,936527.00
08/29/2016 06:00,2,0.000,ALERT,211.03,297.87,59.970,1472464803,"274151322000094","219011344069620",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,656690.3,656690.3,5299,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464823,936528.00
08/29/2016 06:00,2,0.000,ALERT,211.48,300.87,59.965,1472464803,"201051344000579","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,545460.0,545460.0,5258,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464825,936529.00
08/29/2016 06:00,2,0.000,ALERT,211.48,299.37,59.933,1472464803,"201051344000890","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,539015.3,539015.3,5244,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464827,936530.00
08/29/2016 06:00,2,0.000,ALERT,211.70,299.07,59.970,1472464803,"201051344000438","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,540507.8,540507.8,5252,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472464828,936531.00
08/29/2016 06:00,2,0.000,ALERT,211.70,298.47,59.970,1472464803,"201051344000417","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,531830.6,531830.6,5245,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464830,936532.00
08/29/2016 06:00,2,0.000,ALERT,211.03,299.07,59.965,1472464803,"274151322000083","219011344069620",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,792818.9,792818.9,5218,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464832,936533.00
08/29/2016 06:00,2,0.000,ALERT,211.48,298.17,59.954,1472464803,"274151322000076","219011344069620",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,845914.9,845914.9,5224,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464834,936534.00
08/29/2016 06:00,2,0.000,ALERT,211.70,300.87,59.959,1472464803,"201051344000868","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,530029.6,530029.6,5260,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464836,936535.00
08/29/2016 06:00,2,0.000,ALERT,211.03,299.37,59.954,1472464803,"274151322000095","219011344069620",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,837384.4,837384.4,5238,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472464837,936536.00
08/29/2016 06:00,2,0.000,ALERT,211.48,300.27,59.959,1472464803,"201051344000988","219011344069620",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,519482.0,519482.0,5267,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464839,936537.00
08/29/2016 06:00,2,0.000,ALERT,211.25,298.17,59.959,1472464803,"201051344001025","219011344069620",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,540328.3,540328.3,5253,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464841,936538.00
08/29/2016 06:00,2,0.000,ALERT,211.48,300.57,59.965,1472464803,"201051344000458","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,537390.0,537390.0,5252,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464843,936539.00
08/29/2016 06:00,2,0.000,ALERT,212.16,299.97,59.965,1472464803,"201051344000853","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,536615.5,536615.5,5254,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464845,936540.00
08/29/2016 06:00,2,0.000,ALERT,211.93,299.07,59.949,1472464803,"201051344000685","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,539755.2,539755.2,5263,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464846,936541.00
08/29/2016 06:00,2,0.000,ALERT,211.48,298.47,59.965,1472464803,"201051344000917","219011344069620",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,536711.3,536711.3,5271,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472464848,936542.00
08/29/2016 06:00,2,0.000,ALERT,211.70,299.07,59.970,1472464803,"201051344001145","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,541916.1,541916.1,5267,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464850,936543.00
08/29/2016 06:00,2,0.000,ALERT,211.48,298.17,59.965,1472464803,"201051344000651","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,534849.9,534849.9,5245,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472464852,936544.00
08/29/2016 06:00,2,0.000,ALERT,210.80,298.17,59.991,1472464803,"274151322000088","219011344069620",0.00,18.70,0,294.26,299.97,0.0,0.0,0.000,763495.4,763495.4,5209,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464854,936545.00
08/29/2016 06:00,2,0.000,ALERT,211.48,297.87,59.954,1472464803,"274151322000068","219011344069620",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,657007.5,657007.5,5293,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464855,936546.00
08/29/2016 06:00,2,0.000,ALERT,211.03,298.77,59.959,1472464803,"201051344001135","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,531004.0,531004.0,5242,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464857,936547.00
08/29/2016 06:00,2,0.000,ALERT,211.25,301.17,59.959,1472464803,"201051344000594","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,541789.9,541789.9,5253,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464859,936548.00
08/29/2016 06:00,2,0.000,ALERT,211.48,298.77,59.959,1472464803,"201051344001203","219011344069620",0.00,17.50,0,295.76,302.07,0.0,0.0,0.000,539065.2,539065.2,5258,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464861,936549.00
08/29/2016 06:00,2,0.000,ALERT,210.57,298.77,59.965,1472464803,"274151322000054","219011344069620",0.00,19.00,0,294.26,300.57,0.0,0.0,0.000,779296.4,779296.4,5203,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472464863,936550.00
08/29/2016 06:00,2,0.000,ALERT,211.70,299.97,59.965,1472464803,"201051344000867","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,529096.5,529096.5,5255,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464865,936551.00
08/29/2016 06:00,2,0.000,ALERT,211.48,298.77,59.965,1472464803,"201051344001093","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,536117.0,536117.0,5276,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464866,936552.00
08/29/2016 06:00,2,0.000,ALERT,211.48,300.27,59.954,1472464803,"201051344000900","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,545682.4,545682.4,5267,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464868,936553.00
08/29/2016 06:00,2,0.000,ALERT,211.70,299.67,59.949,1472464803,"201051344000648","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,534868.4,534868.4,5247,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464870,936554.00
08/29/2016 06:00,2,0.000,ALERT,211.48,300.57,59.965,1472464803,"201051344000569","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,545853.4,545853.4,5252,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472464872,936555.00
08/29/2016 06:00,2,0.000,ALERT,211.48,300.57,59.970,1472464803,"201051344000983","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,538156.1,538156.1,5246,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464874,936556.00
08/29/2016 06:00,2,0.000,ALERT,211.48,299.67,59.954,1472464803,"201051344001158","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,530279.9,530279.9,5253,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464876,936557.00
08/29/2016 06:00,2,0.000,ALERT,211.93,300.87,59.965,1472464803,"201051344000576","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,537746.8,537746.8,5263,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464877,936558.00
08/29/2016 06:00,2,0.000,ALERT,211.25,297.87,59.970,1472464803,"274151322000087","219011344069620",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,751614.2,751614.2,5270,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472464879,936559.00
08/29/2016 06:15,2,0.000,ALERT,211.48,299.07,59.970,1472465704,"201051344000645","219011344069620",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,537242.7,537242.7,5260,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465706,936560.00
08/29/2016 06:15,2,0.000,ALERT,210.35,296.96,59.975,1472465704,"274151322000085","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,779323.3,779323.3,5204,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465707,936561.00
08/29/2016 06:15,2,0.000,ALERT,211.48,298.47,59.933,1472465704,"201051344000633","219011344069620",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,528773.4,528773.4,5255,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465709,936562.00
08/29/2016 06:15,2,0.000,ALERT,211.03,298.47,59.975,1472465704,"201051344000469","219011344069620",0.00,17.30,0,295.46,301.47,0.0,0.0,0.000,531197.6,531197.6,5270,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465711,936563.00
08/29/2016 06:15,2,0.000,ALERT,210.57,297.26,59.975,1472465704,"201051344000646","219011344069620",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,532037.1,532037.1,5248,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465713,936564.00
08/29/2016 06:15,2,0.000,ALERT,209.90,296.66,59.981,1472465704,"274151322000052","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,800067.1,800067.1,5204,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465715,936565.00
08/29/2016 06:15,2,0.000,ALERT,211.03,297.26,59.933,1472465704,"201051344000585","219011344069620",0.00,17.80,0,294.56,300.57,0.0,0.0,0.000,541502.6,541502.6,5245,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465716,936566.00
08/29/2016 06:15,2,0.000,ALERT,210.80,297.87,59.981,1472465704,"201051344001230","219011344069620",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,535230.6,535230.6,5269,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465718,936567.00
08/29/2016 06:15,2,0.000,ALERT,211.25,297.87,60.012,1472465704,"201051344000582","219011344069620",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,527978.2,527978.2,5245,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465720,936568.00
08/29/2016 06:15,2,0.000,ALERT,210.35,297.26,59.975,1472465704,"201051344000955","219011344069620",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,541757.3,541757.3,5250,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465722,936569.00
08/29/2016 06:15,2,0.000,ALERT,210.12,296.36,59.975,1472465704,"274151322000094","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,656690.3,656690.3,5301,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465724,936570.00
08/29/2016 06:15,2,0.000,ALERT,210.80,299.37,60.012,1472465704,"201051344000579","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,545460.0,545460.0,5260,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465725,936571.00
08/29/2016 06:15,2,0.000,ALERT,210.80,297.57,59.959,1472465704,"201051344000890","219011344069620",0.00,18.00,0,295.76,301.47,0.0,0.0,0.000,539015.3,539015.3,5246,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465727,936572.00
08/29/2016 06:15,2,0.000,ALERT,211.03,296.96,59.965,1472465704,"201051344000438","219011344069620",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,540507.8,540507.8,5254,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465729,936573.00
08/29/2016 06:15,2,0.000,ALERT,211.03,296.36,59.970,1472465704,"201051344000417","219011344069620",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,531830.6,531830.6,5247,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465731,936574.00
08/29/2016 06:15,2,0.000,ALERT,210.12,297.26,59.954,1472465704,"274151322000083","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,792818.9,792818.9,5220,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465732,936575.00
08/29/2016 06:15,2,0.000,ALERT,210.80,297.26,59.954,1472465704,"274151322000076","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,845914.9,845914.9,5226,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465734,936576.00
08/29/2016 06:15,2,0.000,ALERT,210.80,299.37,59.949,1472465704,"201051344000868","219011344069620",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,530029.6,530029.6,5262,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465736,936577.00
08/29/2016 06:15,2,0.000,ALERT,210.12,298.17,59.970,1472465704,"274151322000095","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,837384.4,837384.4,5240,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465738,936578.00
08/29/2016 06:15,2,0.000,ALERT,210.80,298.47,59.959,1472465704,"201051344000988","219011344069620",0.00,17.80,0,294.26,301.77,0.0,0.0,0.000,519482.0,519482.0,5269,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465740,936579.00
08/29/2016 06:15,2,0.000,ALERT,210.57,296.36,59.949,1472465704,"201051344001025","219011344069620",0.00,17.30,0,294.56,300.87,0.0,0.0,0.000,540328.3,540328.3,5255,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465742,936580.00
08/29/2016 06:15,2,0.000,ALERT,210.80,298.77,59.965,1472465704,"201051344000458","219011344069620",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,537390.0,537390.0,5254,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465743,936581.00
08/29/2016 06:15,2,0.000,ALERT,211.48,298.77,59.959,1472465704,"201051344000853","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,536615.5,536615.5,5256,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465745,936582.00
08/29/2016 06:15,2,0.000,ALERT,211.25,296.96,59.959,1472465704,"201051344000685","219011344069620",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,539755.2,539755.2,5265,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465747,936583.00
08/29/2016 06:15,2,0.000,ALERT,211.03,296.66,59.965,1472465704,"201051344000917","219011344069620",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,536711.3,536711.3,5273,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465749,936584.00
08/29/2016 06:15,2,0.000,ALERT,211.25,297.57,59.959,1472465704,"201051344001145","219011344069620",0.00,17.50,0,295.46,301.47,0.0,0.0,0.000,541916.1,541916.1,5269,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465751,936585.00
08/29/2016 06:15,2,0.000,ALERT,211.03,296.36,59.917,1472465704,"201051344000651","219011344069620",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,534849.9,534849.9,5247,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465752,936586.00
08/29/2016 06:15,2,0.000,ALERT,209.90,297.26,59.949,1472465704,"274151322000088","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,763495.4,763495.4,5211,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465754,936587.00
08/29/2016 06:15,2,0.000,ALERT,210.80,296.36,59.954,1472465704,"274151322000068","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,657007.5,657007.5,5295,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465756,936588.00
08/29/2016 06:15,2,0.000,ALERT,210.57,296.96,59.954,1472465704,"201051344001135","219011344069620",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,531004.0,531004.0,5244,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465758,936589.00
08/29/2016 06:15,2,0.000,ALERT,210.57,299.37,59.917,1472465704,"201051344000594","219011344069620",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,541789.9,541789.9,5255,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465759,936590.00
08/29/2016 06:15,2,0.000,ALERT,211.03,296.66,59.959,1472465704,"201051344001203","219011344069620",0.00,17.50,0,294.86,302.07,0.0,0.0,0.000,539065.2,539065.2,5260,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465761,936591.00
08/29/2016 06:15,2,0.000,ALERT,210.35,297.87,59.954,1472465704,"274151322000054","219011344069620",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,779296.4,779296.4,5205,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465763,936592.00
08/29/2016 06:15,2,0.000,ALERT,211.03,298.47,59.975,1472465704,"201051344000867","219011344069620",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,529096.5,529096.5,5257,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465765,936593.00
08/29/2016 06:15,2,0.000,ALERT,210.80,296.96,59.975,1472465704,"201051344001093","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,536117.0,536117.0,5278,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465767,936594.00
08/29/2016 06:15,2,0.000,ALERT,210.80,298.77,59.970,1472465704,"201051344000900","219011344069620",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,545682.4,545682.4,5269,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465768,936595.00
08/29/2016 06:15,2,0.000,ALERT,211.03,298.17,59.975,1472465704,"201051344000648","219011344069620",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,534868.4,534868.4,5249,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465770,936596.00
08/29/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1472465704,"201051344000569","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,545853.4,545853.4,5254,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465772,936597.00
08/29/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1472465704,"201051344000983","219011344069620",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,538156.1,538156.1,5248,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465774,936598.00
08/29/2016 06:15,2,0.000,ALERT,210.80,298.47,59.970,1472465704,"201051344001158","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,530279.9,530279.9,5255,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465776,936599.00
08/29/2016 06:15,2,0.000,ALERT,211.25,299.07,59.954,1472465704,"201051344000576","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,537746.8,537746.8,5265,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472465777,936600.00
08/29/2016 06:15,2,0.000,ALERT,210.35,296.66,59.965,1472465704,"274151322000087","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,751614.2,751614.2,5272,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472465779,936601.00
08/29/2016 06:30,2,0.000,ALERT,211.93,299.97,59.986,1472466603,"201051344000645","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,537242.7,537242.7,5262,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466605,936602.00
08/29/2016 06:30,2,0.000,ALERT,210.80,298.17,59.975,1472466603,"274151322000085","219011344069620",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,779323.3,779323.3,5206,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466607,936603.00
08/29/2016 06:30,2,0.000,ALERT,211.93,299.67,59.981,1472466603,"201051344000633","219011344069620",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,528773.4,528773.4,5257,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466609,936604.00
08/29/2016 06:30,2,0.000,ALERT,211.48,299.97,59.975,1472466603,"201051344000469","219011344069620",0.00,17.00,0,295.46,301.17,0.0,0.0,0.000,531197.6,531197.6,5272,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466610,936605.00
08/29/2016 06:30,2,0.000,ALERT,210.35,296.96,59.938,1472466603,"201051344000646","219011344069620",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,532037.1,532037.1,5250,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466612,936606.00
08/29/2016 06:30,2,0.000,ALERT,210.57,297.87,59.975,1472466603,"274151322000052","219011344069620",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,800067.1,800067.1,5206,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466614,936607.00
08/29/2016 06:30,2,0.000,ALERT,210.80,297.26,60.007,1472466603,"201051344000585","219011344069620",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,541502.6,541502.6,5247,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466616,936608.00
08/29/2016 06:30,2,0.000,ALERT,210.57,297.57,59.981,1472466603,"201051344001230","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,535230.6,535230.6,5271,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466617,936609.00
08/29/2016 06:30,2,0.000,ALERT,211.03,297.87,59.981,1472466603,"201051344000582","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,527978.2,527978.2,5247,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466619,936610.00
08/29/2016 06:30,2,0.000,ALERT,210.35,297.26,59.965,1472466603,"201051344000955","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,541757.3,541757.3,5252,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472466621,936611.00
08/29/2016 06:30,2,0.000,ALERT,211.03,297.87,60.002,1472466603,"274151322000094","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,656690.3,656690.3,5303,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466623,936612.00
08/29/2016 06:30,2,0.000,ALERT,211.48,300.87,59.954,1472466603,"201051344000579","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,545460.0,545460.0,5262,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466625,936613.00
08/29/2016 06:30,2,0.000,ALERT,210.80,297.87,59.970,1472466603,"201051344000890","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,539015.3,539015.3,5248,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466626,936614.00
08/29/2016 06:30,2,0.000,ALERT,210.80,297.26,59.975,1472466603,"201051344000438","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,540507.8,540507.8,5256,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466628,936615.00
08/29/2016 06:30,2,0.000,ALERT,210.80,296.66,59.970,1472466603,"201051344000417","219011344069620",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,531830.6,531830.6,5249,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472466630,936616.00
08/29/2016 06:30,2,0.000,ALERT,211.03,298.47,59.965,1472466603,"274151322000083","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,792818.9,792818.9,5222,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466632,936617.00
08/29/2016 06:30,2,0.000,ALERT,211.25,297.87,59.970,1472466603,"274151322000076","219011344069620",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,845914.9,845914.9,5228,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472466634,936618.00
08/29/2016 06:30,2,0.000,ALERT,211.48,300.57,59.975,1472466603,"201051344000868","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,530029.6,530029.6,5264,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466635,936619.00
08/29/2016 06:30,2,0.000,ALERT,210.80,299.07,59.970,1472466603,"274151322000095","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,837384.4,837384.4,5242,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466637,936620.00
08/29/2016 06:30,2,0.000,ALERT,211.25,299.97,59.986,1472466603,"201051344000988","219011344069620",0.00,17.80,0,293.96,301.17,0.0,0.0,0.000,519482.0,519482.0,5271,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466639,936621.00
08/29/2016 06:30,2,0.000,ALERT,210.57,296.66,59.981,1472466603,"201051344001025","219011344069620",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,540328.3,540328.3,5257,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466641,936622.00
08/29/2016 06:30,2,0.000,ALERT,211.48,300.27,59.986,1472466603,"201051344000458","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,537390.0,537390.0,5256,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472466643,936623.00
08/29/2016 06:30,2,0.000,ALERT,211.93,299.97,60.028,1472466603,"201051344000853","219011344069620",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,536615.5,536615.5,5258,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466644,936624.00
08/29/2016 06:30,2,0.000,ALERT,211.03,297.26,59.986,1472466603,"201051344000685","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,539755.2,539755.2,5267,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466646,936625.00
08/29/2016 06:30,2,0.000,ALERT,210.80,296.66,59.970,1472466603,"201051344000917","219011344069620",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,536711.3,536711.3,5275,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472466648,936626.00
08/29/2016 06:30,2,0.000,ALERT,211.03,297.26,59.986,1472466603,"201051344001145","219011344069620",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,541916.1,541916.1,5271,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472466650,936627.00
08/29/2016 06:30,2,0.000,ALERT,211.03,296.66,59.981,1472466603,"201051344000651","219011344069620",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,534849.9,534849.9,5249,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472466651,936628.00
08/29/2016 06:30,2,0.000,ALERT,210.57,298.17,59.981,1472466603,"274151322000088","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,763495.4,763495.4,5213,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466653,936629.00
08/29/2016 06:30,2,0.000,ALERT,211.48,297.26,60.018,1472466603,"274151322000068","219011344069620",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,657007.5,657007.5,5297,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466655,936630.00
08/29/2016 06:30,2,0.000,ALERT,210.57,296.96,59.975,1472466603,"201051344001135","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,531004.0,531004.0,5246,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472466657,936631.00
08/29/2016 06:30,2,0.000,ALERT,211.25,300.87,59.975,1472466603,"201051344000594","219011344069620",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,541789.9,541789.9,5257,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466659,936632.00
08/29/2016 06:30,2,0.000,ALERT,211.03,296.96,59.975,1472466603,"201051344001203","219011344069620",0.00,17.50,0,294.26,300.57,0.0,0.0,0.000,539065.2,539065.2,5262,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466660,936633.00
08/29/2016 06:30,2,0.000,ALERT,210.80,298.77,59.975,1472466603,"274151322000054","219011344069620",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,779296.4,779296.4,5207,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466662,936634.00
08/29/2016 06:30,2,0.000,ALERT,211.70,299.97,59.991,1472466603,"201051344000867","219011344069620",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,529096.5,529096.5,5259,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466664,936635.00
08/29/2016 06:30,2,0.000,ALERT,210.80,297.57,59.996,1472466603,"201051344001093","219011344069620",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,536117.0,536117.0,5280,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466666,936636.00
08/29/2016 06:30,2,0.000,ALERT,211.48,300.27,59.991,1472466603,"201051344000900","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,545682.4,545682.4,5271,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466667,936637.00
08/29/2016 06:30,2,0.000,ALERT,211.70,299.67,60.023,1472466603,"201051344000648","219011344069620",0.00,17.30,0,295.76,301.77,0.0,0.0,0.000,534868.4,534868.4,5251,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466669,936638.00
08/29/2016 06:30,2,0.000,ALERT,211.48,300.57,60.034,1472466603,"201051344000569","219011344069620",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,545853.4,545853.4,5256,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466671,936639.00
08/29/2016 06:30,2,0.000,ALERT,211.48,300.57,59.991,1472466603,"201051344000983","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,538156.1,538156.1,5250,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472466673,936640.00
08/29/2016 06:30,2,0.000,ALERT,211.48,299.97,60.028,1472466603,"201051344001158","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,530279.9,530279.9,5257,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466675,936641.00
08/29/2016 06:30,2,0.000,ALERT,211.93,300.87,59.986,1472466603,"201051344000576","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,537746.8,537746.8,5267,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466677,936642.00
08/29/2016 06:30,2,0.000,ALERT,211.25,297.87,59.991,1472466603,"274151322000087","219011344069620",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,751614.2,751614.2,5274,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472466679,936643.00
08/29/2016 06:45,2,0.000,ALERT,211.93,299.37,59.917,1472467503,"201051344000645","219011344069620",0.00,18.00,0,297.87,311.09,0.0,0.0,0.000,537242.7,537242.7,5264,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467505,936644.00
08/29/2016 06:45,2,0.000,ALERT,210.80,297.57,59.991,1472467503,"274151322000085","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,779323.3,779323.3,5208,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467507,936645.00
08/29/2016 06:45,2,0.000,ALERT,211.70,299.07,59.965,1472467503,"201051344000633","219011344069620",0.00,17.50,0,296.36,311.69,0.0,0.0,0.000,528773.4,528773.4,5259,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467509,936646.00
08/29/2016 06:45,2,0.000,ALERT,211.48,299.37,59.959,1472467503,"201051344000469","219011344069620",0.00,17.30,0,297.26,309.89,0.0,0.0,0.000,531197.6,531197.6,5274,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467511,936647.00
08/29/2016 06:45,2,0.000,ALERT,211.03,297.87,59.965,1472467503,"201051344000646","219011344069620",0.00,17.80,0,294.56,304.18,0.0,0.0,0.000,532037.1,532037.1,5252,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467513,936648.00
08/29/2016 06:45,2,0.000,ALERT,210.57,298.17,59.959,1472467503,"274151322000052","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,800067.1,800067.1,5208,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467515,936649.00
08/29/2016 06:45,2,0.000,ALERT,211.48,297.87,59.949,1472467503,"201051344000585","219011344069620",0.00,17.80,0,294.86,304.18,0.0,0.0,0.000,541502.6,541502.6,5249,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467516,936650.00
08/29/2016 06:45,2,0.000,ALERT,211.03,298.17,59.970,1472467503,"201051344001230","219011344069620",0.00,17.80,0,295.76,305.08,0.0,0.0,0.000,535230.6,535230.6,5273,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467518,936651.00
08/29/2016 06:45,2,0.000,ALERT,211.70,298.77,60.007,1472467503,"201051344000582","219011344069620",0.00,17.30,0,295.76,305.08,0.0,0.0,0.000,527978.2,527978.2,5249,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467520,936652.00
08/29/2016 06:45,2,0.000,ALERT,210.80,297.87,59.986,1472467503,"201051344000955","219011344069620",0.00,17.80,0,295.46,304.48,0.0,0.0,0.000,541757.3,541757.3,5254,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467522,936653.00
08/29/2016 06:45,2,0.000,ALERT,210.57,297.26,59.970,1472467503,"274151322000094","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,656690.3,656690.3,5305,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467524,936654.00
08/29/2016 06:45,2,0.000,ALERT,211.25,299.97,59.965,1472467503,"201051344000579","219011344069620",0.00,18.00,0,298.77,311.09,0.0,0.0,0.000,545460.0,545460.0,5264,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467526,936655.00
08/29/2016 06:45,2,0.000,ALERT,211.03,298.47,59.965,1472467503,"201051344000890","219011344069620",0.00,18.00,0,295.76,305.98,0.0,0.0,0.000,539015.3,539015.3,5250,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467527,936656.00
08/29/2016 06:45,2,0.000,ALERT,211.25,297.87,59.970,1472467503,"201051344000438","219011344069620",0.00,17.50,0,295.46,305.08,0.0,0.0,0.000,540507.8,540507.8,5258,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467529,936657.00
08/29/2016 06:45,2,0.000,ALERT,211.48,297.26,59.996,1472467503,"201051344000417","219011344069620",0.00,17.80,0,294.26,304.18,0.0,0.0,0.000,531830.6,531830.6,5251,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467531,936658.00
08/29/2016 06:45,2,0.000,ALERT,210.80,298.17,59.965,1472467503,"274151322000083","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,792818.9,792818.9,5224,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467533,936659.00
08/29/2016 06:45,2,0.000,ALERT,211.25,297.57,59.991,1472467503,"274151322000076","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,845914.9,845914.9,5230,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467534,936660.00
08/29/2016 06:45,2,0.000,ALERT,211.25,299.97,59.970,1472467503,"201051344000868","219011344069620",0.00,17.80,0,298.77,312.89,0.0,0.0,0.000,530029.6,530029.6,5266,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467536,936661.00
08/29/2016 06:45,2,0.000,ALERT,210.57,298.77,59.991,1472467503,"274151322000095","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,837384.4,837384.4,5244,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467538,936662.00
08/29/2016 06:45,2,0.000,ALERT,211.03,299.07,59.949,1472467503,"201051344000988","219011344069620",0.00,17.80,0,295.46,309.89,0.0,0.0,0.000,519482.0,519482.0,5273,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467540,936663.00
08/29/2016 06:45,2,0.000,ALERT,211.03,296.96,59.970,1472467503,"201051344001025","219011344069620",0.00,17.30,0,294.26,305.08,0.0,0.0,0.000,540328.3,540328.3,5259,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467542,936664.00
08/29/2016 06:45,2,0.000,ALERT,211.03,299.37,59.917,1472467503,"201051344000458","219011344069620",0.00,18.30,0,297.87,311.09,0.0,0.0,0.000,537390.0,537390.0,5258,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467544,936665.00
08/29/2016 06:45,2,0.000,ALERT,211.70,299.37,59.981,1472467503,"201051344000853","219011344069620",0.00,17.50,0,297.57,310.79,0.0,0.0,0.000,536615.5,536615.5,5260,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467545,936666.00
08/29/2016 06:45,2,0.000,ALERT,211.70,297.87,59.986,1472467503,"201051344000685","219011344069620",0.00,17.80,0,295.46,305.08,0.0,0.0,0.000,539755.2,539755.2,5269,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467547,936667.00
08/29/2016 06:45,2,0.000,ALERT,211.48,297.26,59.970,1472467503,"201051344000917","219011344069620",0.00,18.30,0,293.96,303.58,0.0,0.0,0.000,536711.3,536711.3,5277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467549,936668.00
08/29/2016 06:45,2,0.000,ALERT,211.48,297.87,59.975,1472467503,"201051344001145","219011344069620",0.00,17.50,0,295.46,305.98,0.0,0.0,0.000,541916.1,541916.1,5273,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467551,936669.00
