ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 06:45,2,0.000,ALERT,211.25,296.96,59.975,1472467503,"201051344000651","219011344069620",0.00,17.00,0,294.26,304.18,0.0,0.0,0.000,534849.9,534849.9,5251,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467553,936670.00
08/29/2016 06:45,2,0.000,ALERT,210.12,297.87,59.970,1472467503,"274151322000088","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,763495.4,763495.4,5215,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467554,936671.00
08/29/2016 06:45,2,0.000,ALERT,211.03,296.66,59.959,1472467503,"274151322000068","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,657007.5,657007.5,5299,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467556,936672.00
08/29/2016 06:45,2,0.000,ALERT,211.03,297.87,60.012,1472467503,"201051344001135","219011344069620",0.00,17.50,0,295.16,304.78,0.0,0.0,0.000,531004.0,531004.0,5248,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467558,936673.00
08/29/2016 06:45,2,0.000,ALERT,211.03,300.27,59.975,1472467503,"201051344000594","219011344069620",0.00,17.80,0,297.57,312.89,0.0,0.0,0.000,541789.9,541789.9,5259,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467560,936674.00
08/29/2016 06:45,2,0.000,ALERT,211.25,297.87,59.975,1472467503,"201051344001203","219011344069620",0.00,17.80,0,295.16,305.98,0.0,0.0,0.000,539065.2,539065.2,5264,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467562,936675.00
08/29/2016 06:45,2,0.000,ALERT,210.57,297.57,59.981,1472467503,"274151322000054","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,779296.4,779296.4,5209,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467563,936676.00
08/29/2016 06:45,2,0.000,ALERT,211.48,299.37,59.954,1472467503,"201051344000867","219011344069620",0.00,18.00,0,297.57,312.29,0.0,0.0,0.000,529096.5,529096.5,5261,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467565,936677.00
08/29/2016 06:45,2,0.000,ALERT,211.25,297.87,59.975,1472467503,"201051344001093","219011344069620",0.00,18.30,0,295.46,304.18,0.0,0.0,0.000,536117.0,536117.0,5282,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467567,936678.00
08/29/2016 06:45,2,0.000,ALERT,211.25,299.67,59.975,1472467503,"201051344000900","219011344069620",0.00,17.50,0,297.57,310.49,0.0,0.0,0.000,545682.4,545682.4,5273,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467569,936679.00
08/29/2016 06:45,2,0.000,ALERT,211.48,299.07,59.986,1472467503,"201051344000648","219011344069620",0.00,17.30,0,297.26,311.69,0.0,0.0,0.000,534868.4,534868.4,5253,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467571,936680.00
08/29/2016 06:45,2,0.000,ALERT,211.48,299.97,59.975,1472467503,"201051344000569","219011344069620",0.00,17.80,0,298.47,311.69,0.0,0.0,0.000,545853.4,545853.4,5258,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467573,936681.00
08/29/2016 06:45,2,0.000,ALERT,211.25,299.97,60.018,1472467503,"201051344000983","219011344069620",0.00,17.80,0,298.17,311.09,0.0,0.0,0.000,538156.1,538156.1,5252,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472467575,936682.00
08/29/2016 06:45,2,0.000,ALERT,211.48,299.37,59.981,1472467503,"201051344001158","219011344069620",0.00,17.30,0,297.26,309.59,0.0,0.0,0.000,530279.9,530279.9,5259,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467576,936683.00
08/29/2016 06:45,2,0.000,ALERT,211.70,300.27,59.975,1472467503,"201051344000576","219011344069620",0.00,17.50,0,297.87,310.79,0.0,0.0,0.000,537746.8,537746.8,5269,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467578,936684.00
08/29/2016 06:45,2,0.000,ALERT,210.80,296.96,59.959,1472467503,"274151322000087","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,751614.2,751614.2,5276,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472467580,936685.00
08/29/2016 07:00,2,0.000,ALERT,212.16,300.27,59.928,1472468404,"201051344000645","219011344069620",0.00,18.00,0,297.57,316.20,0.0,0.0,0.000,537242.7,537242.7,5266,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472468406,936686.00
08/29/2016 07:00,2,0.021,ALERT,211.03,298.77,60.023,1472468404,"274151322000085","219011344069620",25.90,18.30,0,296.06,308.09,0.0,0.0,0.000,779323.3,779323.3,5210,0,0,0,L,1151911521,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1472468407,936687.00
08/29/2016 07:00,2,0.000,ALERT,212.16,299.97,59.938,1472468404,"201051344000633","219011344069620",0.00,17.50,0,296.06,316.50,0.0,0.0,0.000,528773.4,528773.4,5261,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468409,936688.00
08/29/2016 07:00,2,0.000,ALERT,211.70,300.27,59.975,1472468404,"201051344000469","219011344069620",0.00,17.30,0,296.66,315.00,0.0,0.0,0.000,531197.6,531197.6,5276,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468411,936689.00
08/29/2016 07:00,2,0.000,ALERT,211.03,298.17,59.928,1472468404,"201051344000646","219011344069620",0.00,17.80,0,295.16,302.07,0.0,0.0,0.000,532037.1,532037.1,5254,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468413,936690.00
08/29/2016 07:00,2,0.043,ALERT,210.57,299.07,59.970,1472468404,"274151322000052","219011344069620",25.88,18.70,0,295.76,308.69,0.0,0.0,0.000,800067.1,800067.1,5210,0,0,0,L,1151911521,0,120.65,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1472468415,936691.00
08/29/2016 07:00,2,0.000,ALERT,211.70,298.77,59.922,1472468404,"201051344000585","219011344069620",0.00,18.00,0,295.46,302.68,0.0,0.0,0.000,541502.6,541502.6,5251,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472468416,936692.00
08/29/2016 07:00,2,0.000,ALERT,211.25,299.07,59.975,1472468404,"201051344001230","219011344069620",0.00,17.80,0,295.76,303.28,0.0,0.0,0.000,535230.6,535230.6,5275,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468418,936693.00
08/29/2016 07:00,2,0.000,ALERT,211.93,299.37,59.944,1472468404,"201051344000582","219011344069620",0.00,17.50,0,296.66,303.28,0.0,0.0,0.000,527978.2,527978.2,5251,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468420,936694.00
08/29/2016 07:00,2,0.000,ALERT,211.25,298.47,59.981,1472468404,"201051344000955","219011344069620",0.00,18.00,0,296.06,302.68,0.0,0.0,0.000,541757.3,541757.3,5256,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468422,936695.00
08/29/2016 07:00,2,0.000,ALERT,211.03,298.17,59.975,1472468404,"274151322000094","219011344069620",0.00,18.00,0,295.46,307.78,0.0,0.0,0.000,656690.3,656690.3,5307,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468423,936696.00
08/29/2016 07:00,2,0.000,ALERT,211.70,300.87,59.970,1472468404,"201051344000579","219011344069620",0.00,18.00,0,298.17,316.20,0.0,0.0,0.000,545460.0,545460.0,5266,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468425,936697.00
08/29/2016 07:00,2,0.000,ALERT,211.48,299.07,60.028,1472468404,"201051344000890","219011344069620",0.00,18.00,0,296.36,304.18,0.0,0.0,0.000,539015.3,539015.3,5252,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468427,936698.00
08/29/2016 07:00,2,0.000,ALERT,211.48,298.47,59.981,1472468404,"201051344000438","219011344069620",0.00,17.50,0,295.76,303.28,0.0,0.0,0.000,540507.8,540507.8,5260,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468429,936699.00
08/29/2016 07:00,2,0.000,ALERT,211.70,297.87,60.028,1472468404,"201051344000417","219011344069620",0.00,18.00,0,295.46,302.37,0.0,0.0,0.000,531830.6,531830.6,5253,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468431,936700.00
08/29/2016 07:00,2,0.020,ALERT,211.03,299.07,59.944,1472468404,"274151322000083","219011344069620",25.49,18.30,0,296.36,309.29,0.0,0.0,0.000,792818.9,792818.9,5226,0,0,0,L,1151911521,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1472468432,936701.00
08/29/2016 07:00,2,0.018,ALERT,211.70,299.07,60.018,1472468404,"274151322000076","219011344069620",26.50,18.30,0,296.06,308.09,0.0,0.0,0.000,845914.9,845914.9,5232,0,0,0,L,1151911521,0,121.10,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1472468434,936702.00
08/29/2016 07:00,2,0.000,ALERT,211.70,301.17,59.986,1472468404,"201051344000868","219011344069620",0.00,17.80,0,296.96,317.70,0.0,0.0,0.000,530029.6,530029.6,5268,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468436,936703.00
08/29/2016 07:00,2,0.012,ALERT,211.03,299.67,59.981,1472468404,"274151322000095","219011344069620",25.58,18.00,0,297.26,309.29,0.0,0.0,0.000,837384.4,837384.4,5246,0,0,0,L,1151911521,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1472468438,936704.00
08/29/2016 07:00,2,0.000,ALERT,211.48,300.27,59.981,1472468404,"201051344000988","219011344069620",0.00,18.00,0,294.86,315.30,0.0,0.0,0.000,519482.0,519482.0,5275,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468440,936705.00
08/29/2016 07:00,2,0.000,ALERT,211.25,297.87,59.970,1472468404,"201051344001025","219011344069620",0.00,17.50,0,295.46,303.28,0.0,0.0,0.000,540328.3,540328.3,5261,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468442,936706.00
08/29/2016 07:00,2,0.000,ALERT,211.70,300.57,59.981,1472468404,"201051344000458","219011344069620",0.00,18.30,0,297.57,316.50,0.0,0.0,0.000,537390.0,537390.0,5260,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468443,936707.00
08/29/2016 07:00,2,0.000,ALERT,212.16,300.27,59.981,1472468404,"201051344000853","219011344069620",0.00,17.80,0,297.57,316.20,0.0,0.0,0.000,536615.5,536615.5,5262,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472468445,936708.00
08/29/2016 07:00,2,0.000,ALERT,211.48,298.17,59.959,1472468404,"201051344000685","219011344069620",0.00,18.00,0,295.76,303.28,0.0,0.0,0.000,539755.2,539755.2,5271,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468447,936709.00
08/29/2016 07:00,2,0.000,ALERT,211.48,297.87,59.991,1472468404,"201051344000917","219011344069620",0.00,18.70,0,294.86,302.07,0.0,0.0,0.000,536711.3,536711.3,5279,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468449,936710.00
08/29/2016 07:00,2,0.000,ALERT,211.48,298.77,59.981,1472468404,"201051344001145","219011344069620",0.00,17.80,0,296.36,304.18,0.0,0.0,0.000,541916.1,541916.1,5275,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468451,936711.00
08/29/2016 07:00,2,0.000,ALERT,211.48,297.87,60.028,1472468404,"201051344000651","219011344069620",0.00,17.30,0,295.46,302.37,0.0,0.0,0.000,534849.9,534849.9,5253,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468452,936712.00
08/29/2016 07:00,2,0.016,ALERT,210.35,299.07,59.965,1472468404,"274151322000088","219011344069620",17.63,19.00,0,296.36,308.69,0.0,0.0,0.000,763495.4,763495.4,5217,0,0,0,L,1151911521,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1472468454,936713.00
08/29/2016 07:00,2,0.000,ALERT,211.48,298.17,59.975,1472468404,"274151322000068","219011344069620",0.00,19.30,0,295.76,307.78,0.0,0.0,0.000,657007.5,657007.5,5301,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468456,936714.00
08/29/2016 07:00,2,0.000,ALERT,211.03,298.17,59.986,1472468404,"201051344001135","219011344069620",0.00,17.80,0,295.76,303.28,0.0,0.0,0.000,531004.0,531004.0,5250,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468458,936715.00
08/29/2016 07:00,2,0.000,ALERT,211.48,300.87,59.986,1472468404,"201051344000594","219011344069620",0.00,18.00,0,297.57,317.70,0.0,0.0,0.000,541789.9,541789.9,5261,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472468460,936716.00
08/29/2016 07:00,2,0.000,ALERT,211.48,298.17,59.981,1472468404,"201051344001203","219011344069620",0.00,17.80,0,295.76,304.18,0.0,0.0,0.000,539065.2,539065.2,5266,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472468461,936717.00
08/29/2016 07:00,2,0.016,ALERT,211.03,299.37,59.986,1472468404,"274151322000054","219011344069620",25.43,19.00,0,296.36,308.69,0.0,0.0,0.000,779296.4,779296.4,5211,0,0,0,L,1151911521,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1472468463,936718.00
08/29/2016 07:00,2,0.000,ALERT,211.93,300.27,59.986,1472468404,"201051344000867","219011344069620",0.00,18.30,0,297.57,317.40,0.0,0.0,0.000,529096.5,529096.5,5263,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472468465,936719.00
08/29/2016 07:00,2,0.000,ALERT,211.48,298.47,59.981,1472468404,"201051344001093","219011344069620",0.00,18.30,0,296.06,302.37,0.0,0.0,0.000,536117.0,536117.0,5284,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468467,936720.00
08/29/2016 07:00,2,0.000,ALERT,211.48,299.97,59.959,1472468404,"201051344000900","219011344069620",0.00,17.80,0,297.26,315.90,0.0,0.0,0.000,545682.4,545682.4,5275,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472468469,936721.00
08/29/2016 07:00,2,0.000,ALERT,211.93,299.67,59.991,1472468404,"201051344000648","219011344069620",0.00,17.50,0,297.26,316.80,0.0,0.0,0.000,534868.4,534868.4,5255,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468470,936722.00
08/29/2016 07:00,2,0.000,ALERT,211.93,300.57,59.991,1472468404,"201051344000569","219011344069620",0.00,18.00,0,298.47,316.80,0.0,0.0,0.000,545853.4,545853.4,5260,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472468472,936723.00
08/29/2016 07:00,2,0.000,ALERT,211.70,300.57,59.965,1472468404,"201051344000983","219011344069620",0.00,18.00,0,298.17,316.50,0.0,0.0,0.000,538156.1,538156.1,5254,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472468474,936724.00
08/29/2016 07:00,2,0.000,ALERT,211.70,299.67,60.039,1472468404,"201051344001158","219011344069620",0.00,17.50,0,297.26,315.30,0.0,0.0,0.000,530279.9,530279.9,5261,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472468476,936725.00
08/29/2016 07:00,2,0.000,ALERT,212.16,300.57,59.996,1472468404,"201051344000576","219011344069620",0.00,17.80,0,297.87,316.20,0.0,0.0,0.000,537746.8,537746.8,5271,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472468478,936726.00
08/29/2016 07:00,2,0.031,ALERT,211.25,298.47,59.986,1472468404,"274151322000087","219011344069620",24.03,19.30,0,295.76,308.09,0.0,0.0,0.000,751614.2,751614.2,5278,0,0,0,L,1151911521,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1472468479,936727.00
08/29/2016 07:15,2,0.000,ALERT,211.70,298.77,59.981,1472469303,"201051344000645","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,537242.7,537242.7,5268,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469305,936728.00
08/29/2016 07:15,2,0.021,ALERT,210.57,296.96,59.970,1472469303,"274151322000085","219011344069620",25.72,18.70,0,295.46,300.57,0.0,0.0,0.000,779323.3,779323.3,5212,0,0,0,L,1151911521,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1472469307,936729.00
08/29/2016 07:15,2,0.000,ALERT,211.70,298.77,59.981,1472469303,"201051344000633","219011344069620",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,528773.4,528773.4,5263,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469309,936730.00
08/29/2016 07:15,2,0.000,ALERT,211.25,298.47,59.981,1472469303,"201051344000469","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,531197.6,531197.6,5278,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469310,936731.00
08/29/2016 07:15,2,0.000,ALERT,210.57,297.26,59.944,1472469303,"201051344000646","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,532037.1,532037.1,5256,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469312,936732.00
08/29/2016 07:15,2,0.043,ALERT,210.12,298.17,59.975,1472469303,"274151322000052","219011344069620",25.78,18.70,0,294.86,300.87,0.0,0.0,0.000,800067.1,800067.1,5212,0,0,0,L,1151911521,0,120.42,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1472469314,936733.00
08/29/2016 07:15,2,0.000,ALERT,211.03,297.57,60.034,1472469303,"201051344000585","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,541502.6,541502.6,5253,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472469316,936734.00
08/29/2016 07:15,2,0.000,ALERT,210.80,297.87,59.986,1472469303,"201051344001230","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,535230.6,535230.6,5277,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469318,936735.00
08/29/2016 07:15,2,0.000,ALERT,211.25,298.17,60.002,1472469303,"201051344000582","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,527978.2,527978.2,5253,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472469319,936736.00
08/29/2016 07:15,2,0.000,ALERT,210.57,297.26,59.986,1472469303,"201051344000955","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,541757.3,541757.3,5258,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469321,936737.00
08/29/2016 07:15,2,0.000,ALERT,210.35,296.66,59.986,1472469303,"274151322000094","219011344069620",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,656690.3,656690.3,5309,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469323,936738.00
08/29/2016 07:15,2,0.000,ALERT,211.25,299.37,59.986,1472469303,"201051344000579","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,545460.0,545460.0,5268,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469325,936739.00
08/29/2016 07:15,2,0.000,ALERT,210.80,297.87,59.986,1472469303,"201051344000890","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,539015.3,539015.3,5254,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469326,936740.00
08/29/2016 07:15,2,0.000,ALERT,211.03,297.57,60.018,1472469303,"201051344000438","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,540507.8,540507.8,5262,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469328,936741.00
08/29/2016 07:15,2,0.000,ALERT,211.25,296.96,59.938,1472469303,"201051344000417","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,531830.6,531830.6,5255,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472469330,936742.00
08/29/2016 07:15,2,0.020,ALERT,210.57,297.26,59.986,1472469303,"274151322000083","219011344069620",25.60,18.30,0,295.46,300.87,0.0,0.0,0.000,792818.9,792818.9,5228,0,0,0,L,1151911521,0,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1472469332,936743.00
08/29/2016 07:15,2,0.018,ALERT,211.03,296.96,59.975,1472469303,"274151322000076","219011344069620",26.54,18.70,0,295.16,300.27,0.0,0.0,0.000,845914.9,845914.9,5234,0,0,0,L,1151911521,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1472469334,936744.00
08/29/2016 07:15,2,0.000,ALERT,211.25,299.67,59.933,1472469303,"201051344000868","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,530029.6,530029.6,5270,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469336,936745.00
08/29/2016 07:15,2,0.012,ALERT,210.57,298.17,59.981,1472469303,"274151322000095","219011344069620",25.66,18.00,0,296.36,301.17,0.0,0.0,0.000,837384.4,837384.4,5248,0,0,0,L,1151911521,0,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1472469337,936746.00
08/29/2016 07:15,2,0.000,ALERT,211.25,299.07,59.949,1472469303,"201051344000988","219011344069620",0.00,18.00,0,295.16,301.47,0.0,0.0,0.000,519482.0,519482.0,5277,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472469339,936747.00
08/29/2016 07:15,2,0.000,ALERT,210.80,296.66,59.991,1472469303,"201051344001025","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,540328.3,540328.3,5263,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472469341,936748.00
08/29/2016 07:15,2,0.000,ALERT,211.25,299.07,59.991,1472469303,"201051344000458","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,537390.0,537390.0,5262,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472469343,936749.00
08/29/2016 07:15,2,0.000,ALERT,211.93,299.37,59.991,1472469303,"201051344000853","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,536615.5,536615.5,5264,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469345,936750.00
08/29/2016 07:15,2,0.000,ALERT,211.25,297.57,60.034,1472469303,"201051344000685","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,539755.2,539755.2,5273,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472469346,936751.00
08/29/2016 07:15,2,0.000,ALERT,211.03,296.66,60.002,1472469303,"201051344000917","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,536711.3,536711.3,5281,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472469348,936752.00
08/29/2016 07:15,2,0.000,ALERT,211.25,297.87,59.991,1472469303,"201051344001145","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,541916.1,541916.1,5277,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469350,936753.00
08/29/2016 07:15,2,0.000,ALERT,211.25,296.96,59.991,1472469303,"201051344000651","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,534849.9,534849.9,5255,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469352,936754.00
08/29/2016 07:15,2,0.008,ALERT,210.12,297.57,59.975,1472469303,"274151322000088","219011344069620",24.13,19.00,0,295.16,299.97,0.0,0.0,0.000,763495.4,763495.4,5219,0,0,0,L,1151911521,0,121.33,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1472469354,936755.00
08/29/2016 07:15,2,0.000,ALERT,211.03,296.66,59.981,1472469303,"274151322000068","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,657007.5,657007.5,5303,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469355,936756.00
08/29/2016 07:15,2,0.000,ALERT,210.80,297.57,59.996,1472469303,"201051344001135","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,531004.0,531004.0,5252,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469357,936757.00
08/29/2016 07:15,2,0.000,ALERT,211.48,300.27,59.991,1472469303,"201051344000594","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,541789.9,541789.9,5263,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469359,936758.00
08/29/2016 07:15,2,0.000,ALERT,211.25,297.26,59.991,1472469303,"201051344001203","219011344069620",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,539065.2,539065.2,5268,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469361,936759.00
08/29/2016 07:15,2,0.016,ALERT,210.80,298.47,59.975,1472469303,"274151322000054","219011344069620",25.78,19.30,0,294.86,300.87,0.0,0.0,0.000,779296.4,779296.4,5213,0,0,0,L,1151911521,0,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1472469363,936760.00
08/29/2016 07:15,2,0.000,ALERT,211.70,299.07,59.996,1472469303,"201051344000867","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,529096.5,529096.5,5265,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469364,936761.00
08/29/2016 07:15,2,0.000,ALERT,211.03,297.26,59.996,1472469303,"201051344001093","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,536117.0,536117.0,5286,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469366,936762.00
08/29/2016 07:15,2,0.000,ALERT,211.48,299.37,60.002,1472469303,"201051344000900","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,545682.4,545682.4,5277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472469368,936763.00
08/29/2016 07:15,2,0.000,ALERT,211.70,298.77,60.018,1472469303,"201051344000648","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,534868.4,534868.4,5257,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469370,936764.00
08/29/2016 07:15,2,0.000,ALERT,211.48,299.67,59.991,1472469303,"201051344000569","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,545853.4,545853.4,5262,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469372,936765.00
08/29/2016 07:15,2,0.000,ALERT,211.70,299.67,59.986,1472469303,"201051344000983","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,538156.1,538156.1,5256,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469374,936766.00
08/29/2016 07:15,2,0.000,ALERT,211.48,299.07,60.039,1472469303,"201051344001158","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,530279.9,530279.9,5263,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472469375,936767.00
08/29/2016 07:15,2,0.000,ALERT,211.93,299.97,60.002,1472469303,"201051344000576","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,537746.8,537746.8,5273,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472469377,936768.00
08/29/2016 07:15,2,0.031,ALERT,210.57,296.96,59.996,1472469303,"274151322000087","219011344069620",24.67,19.30,0,294.56,299.97,0.0,0.0,0.000,751614.2,751614.2,5280,0,0,0,L,1151911521,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1472469379,936769.00
08/29/2016 07:30,2,0.131,ALERT,212.16,328.22,60.002,1472470204,"201051344000645","219011344069620",26.24,18.30,0,296.36,328.82,3.5,1.5,0.000,537242.8,537242.8,5270,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472470206,936770.00
08/29/2016 07:30,2,0.080,ALERT,211.03,298.47,59.996,1472470204,"274151322000085","219011344069620",24.33,19.00,0,294.86,299.67,2.0,0.0,0.000,779323.3,779323.3,5214,0,0,0,L,1151911521,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1472470208,936771.00
08/29/2016 07:30,2,0.180,ALERT,212.38,300.57,60.007,1472470204,"201051344000633","219011344069620",21.69,17.80,0,294.56,301.17,4.0,1.9,0.000,528773.5,528773.5,5265,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472470210,936772.00
08/29/2016 07:30,2,0.168,ALERT,211.93,325.22,59.965,1472470204,"201051344000469","219011344069620",25.72,17.50,0,295.46,325.52,4.4,2.3,0.000,531197.8,531197.8,5280,0,0,0,L,1122011218,0,120.42,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1472470212,936773.00
08/29/2016 07:30,2,0.178,ALERT,210.80,298.77,59.991,1472470204,"201051344000646","219011344069620",22.40,18.00,0,294.86,299.67,4.0,2.0,0.000,532037.2,532037.2,5258,0,0,0,L,1122011218,0,121.33,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1472470214,936774.00
08/29/2016 07:30,2,0.105,ALERT,210.80,299.07,59.981,1472470204,"274151322000052","219011344069620",23.70,19.00,0,294.56,300.27,2.6,0.6,0.000,800067.2,800067.2,5214,0,0,0,L,1151911521,0,120.42,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1472470215,936775.00
08/29/2016 07:30,2,0.176,ALERT,211.48,320.41,60.002,1472470204,"201051344000585","219011344069620",25.09,18.00,0,294.86,334.54,4.5,2.4,0.000,541502.8,541502.8,5255,0,0,0,L,1122011218,0,121.10,121.10,0100,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1472470217,936776.00
08/29/2016 07:30,2,0.168,ALERT,211.03,298.77,60.002,1472470204,"201051344001230","219011344069620",21.75,18.00,0,295.76,299.97,3.7,1.7,0.000,535230.7,535230.7,5279,0,0,0,L,1122011218,0,121.33,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1472470219,936777.00
08/29/2016 07:30,2,0.176,ALERT,211.48,299.07,59.981,1472470204,"201051344000582","219011344069620",21.65,17.80,0,296.36,300.57,3.9,1.8,0.000,527978.3,527978.3,5255,0,0,0,L,1122011218,0,121.33,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472470221,936778.00
08/29/2016 07:30,2,0.199,ALERT,210.80,308.99,60.002,1472470204,"201051344000955","219011344069620",22.11,18.30,0,294.86,315.00,4.5,2.4,0.000,541757.5,541757.5,5260,0,0,0,L,1122011218,0,120.65,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472470223,936779.00
08/29/2016 07:30,2,0.000,ALERT,211.25,297.57,59.986,1472470204,"274151322000094","219011344069620",39.80,18.70,0,294.26,379.62,0.0,0.0,0.000,656690.3,656690.3,5311,0,0,0,L,1151911521,0,120.65,122.23,0002,16,0,0,0,0,0,0,99,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1472470225,936780.00
08/29/2016 07:30,2,0.188,ALERT,211.70,327.32,59.996,1472470204,"201051344000579","219011344069620",25.86,18.30,0,297.26,336.04,4.9,2.8,0.000,545460.2,545460.2,5270,0,0,0,L,1122011218,0,120.88,121.10,0100,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1472470226,936781.00
08/29/2016 07:30,2,0.168,ALERT,211.25,324.02,60.002,1472470204,"201051344000890","219011344069620",25.76,18.70,0,296.06,334.54,4.4,2.4,0.000,539015.5,539015.5,5256,0,0,0,L,1122011218,0,121.55,120.20,0100,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1472470228,936782.00
08/29/2016 07:30,2,0.160,ALERT,211.25,324.32,59.996,1472470204,"201051344000438","219011344069620",25.74,17.80,0,295.76,324.92,4.2,2.1,0.000,540508.0,540508.0,5264,0,0,0,L,1122011218,0,121.33,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1472470230,936783.00
08/29/2016 07:30,2,0.207,ALERT,211.48,318.00,59.975,1472470204,"201051344000417","219011344069620",23.10,18.00,0,294.86,322.81,4.9,2.8,0.000,531830.8,531830.8,5257,0,0,0,L,1122011218,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472470232,936784.00
08/29/2016 07:30,2,0.082,ALERT,211.03,299.07,59.996,1472470204,"274151322000083","219011344069620",24.35,18.70,0,295.16,299.97,2.0,0.1,0.000,792818.9,792818.9,5230,0,0,0,L,1151911521,0,120.88,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1472470234,936785.00
08/29/2016 07:30,2,0.086,ALERT,211.48,323.11,59.991,1472470204,"274151322000076","219011344069620",25.09,19.00,0,294.86,337.24,2.2,0.2,0.000,845914.9,845914.9,5236,0,0,0,L,1151911521,0,121.33,121.78,0100,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1472470235,936786.00
08/29/2016 07:30,2,0.170,ALERT,211.93,327.02,59.991,1472470204,"201051344000868","219011344069620",24.55,18.00,0,297.26,336.64,4.2,2.2,0.000,530029.7,530029.7,5272,0,0,0,L,1122011218,0,120.88,121.78,0100,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1472470237,936787.00
08/29/2016 07:30,2,0.078,ALERT,211.03,299.97,60.002,1472470204,"274151322000095","219011344069620",24.71,18.30,0,296.06,300.87,1.9,0.0,0.000,837384.4,837384.4,5250,0,0,0,L,1151911521,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1472470239,936788.00
08/29/2016 07:30,2,0.123,ALERT,211.70,300.27,59.965,1472470204,"201051344000988","219011344069620",17.93,18.00,0,293.96,301.77,2.2,0.2,0.000,519482.0,519482.0,5279,0,0,0,L,1122011218,0,120.65,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472470241,936789.00
08/29/2016 07:30,2,0.156,ALERT,211.25,321.61,59.981,1472470204,"201051344001025","219011344069620",25.15,17.80,0,294.86,335.14,4.0,2.0,0.000,540328.4,540328.4,5265,0,0,0,L,1122011218,0,121.10,120.88,0100,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1472470243,936790.00
08/29/2016 07:30,2,0.174,ALERT,211.48,331.23,59.959,1472470204,"201051344000458","219011344069620",23.74,18.70,0,296.66,332.43,4.2,2.1,0.000,537390.1,537390.1,5264,0,0,0,L,1122011218,0,120.88,121.55,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1472470245,936791.00
08/29/2016 07:30,2,0.152,ALERT,212.38,329.73,60.012,1472470204,"201051344000853","219011344069620",24.81,18.00,0,296.66,337.84,3.9,1.8,0.000,536615.6,536615.6,5266,0,0,0,L,1122011218,0,121.55,121.55,0100,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1472470246,936792.00
08/29/2016 07:30,2,0.158,ALERT,211.70,299.37,59.991,1472470204,"201051344000685","219011344069620",21.65,18.00,0,295.16,318.00,3.5,1.4,0.000,539755.2,539755.2,5275,0,0,0,L,1122011218,0,122.01,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1472470248,936793.00
08/29/2016 07:30,2,0.166,ALERT,211.25,315.00,59.991,1472470204,"201051344000917","219011344069620",22.94,19.00,0,294.26,322.81,3.9,1.8,0.000,536711.4,536711.4,5283,0,0,0,L,1122011218,0,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472470250,936794.00
08/29/2016 07:30,2,0.158,ALERT,211.48,325.52,59.996,1472470204,"201051344001145","219011344069620",24.01,17.80,0,295.76,327.62,3.9,1.8,0.000,541916.2,541916.2,5279,0,0,0,L,1122011218,0,121.33,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1472470252,936795.00
08/29/2016 07:30,2,0.184,ALERT,211.48,323.72,60.018,1472470204,"201051344000651","219011344069620",22.86,17.50,0,294.86,324.92,4.2,2.2,0.000,534850.0,534850.0,5257,0,0,0,L,1122011218,0,121.55,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1472470254,936796.00
08/29/2016 07:30,2,0.068,ALERT,210.57,298.47,59.996,1472470204,"274151322000088","219011344069620",23.93,19.30,0,294.86,299.97,1.6,0.0,0.000,763495.4,763495.4,5221,0,0,0,L,1151911521,0,121.33,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1472470255,936797.00
08/29/2016 07:30,2,0.010,ALERT,211.70,297.26,59.991,1472470204,"274151322000068","219011344069620",40.04,19.50,0,294.26,380.52,0.0,0.0,0.000,657007.5,657007.5,5305,0,0,0,L,1151911521,0,121.33,122.01,0002,19,0,0,0,0,0,0,115,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1472470257,936798.00
08/29/2016 07:30,2,0.166,ALERT,211.03,330.93,59.991,1472470204,"201051344001135","219011344069620",26.34,18.00,0,295.46,334.54,4.5,2.4,0.000,531004.2,531004.2,5254,0,0,0,L,1122011218,0,121.33,120.88,0100,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1472470259,936799.00
08/29/2016 07:30,2,0.180,ALERT,211.70,331.83,59.996,1472470204,"201051344000594","219011344069620",23.48,18.30,0,296.36,335.14,4.3,2.2,0.000,541790.1,541790.1,5265,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472470261,936800.00
08/29/2016 07:30,2,0.158,ALERT,211.48,325.52,59.996,1472470204,"201051344001203","219011344069620",25.43,18.00,0,295.46,336.34,4.1,2.0,0.000,539065.4,539065.4,5270,0,0,0,L,1122011218,0,121.78,120.65,0100,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472470263,936801.00
08/29/2016 07:30,2,0.082,ALERT,210.57,322.81,59.991,1472470204,"274151322000054","219011344069620",24.59,19.30,0,294.86,323.41,2.0,0.0,0.000,779296.4,779296.4,5215,0,0,0,L,1151911521,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1472470265,936802.00
08/29/2016 07:30,2,0.180,ALERT,211.93,317.10,59.996,1472470204,"201051344000867","219011344069620",23.16,18.70,0,296.36,336.64,4.2,2.2,0.000,529096.7,529096.7,5267,0,0,0,L,1122011218,0,121.33,121.33,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1472470266,936803.00
08/29/2016 07:30,2,0.186,ALERT,211.25,325.82,59.986,1472470204,"201051344001093","219011344069620",24.83,18.70,0,295.46,326.72,4.7,2.6,0.000,536117.2,536117.2,5288,0,0,0,L,1122011218,0,121.10,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472470268,936804.00
08/29/2016 07:30,2,0.117,ALERT,211.70,327.32,60.028,1472470204,"201051344000900","219011344069620",25.74,18.00,0,296.36,336.34,3.1,1.1,0.000,545682.4,545682.4,5279,0,0,0,L,1122011218,0,121.10,121.33,0100,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1472470270,936805.00
08/29/2016 07:30,2,0.188,ALERT,212.16,326.12,59.991,1472470204,"201051344000648","219011344069620",23.00,17.80,0,296.06,337.54,4.4,2.3,0.000,534868.6,534868.6,5259,0,0,0,L,1122011218,0,120.65,121.78,0100,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472470272,936806.00
08/29/2016 07:30,2,0.170,ALERT,211.70,333.03,60.002,1472470204,"201051344000569","219011344069620",25.23,18.30,0,297.26,336.34,4.3,2.3,0.000,545853.5,545853.5,5264,0,0,0,L,1122011218,0,120.65,121.55,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1472470274,936807.00
08/29/2016 07:30,2,0.184,ALERT,211.70,326.12,59.970,1472470204,"201051344000983","219011344069620",24.35,18.30,0,296.96,336.34,4.5,2.5,0.000,538156.3,538156.3,5258,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472470276,936808.00
08/29/2016 07:30,2,0.168,ALERT,211.70,326.42,60.002,1472470204,"201051344001158","219011344069620",23.04,17.80,0,295.76,336.04,3.9,1.9,0.000,530280.1,530280.1,5265,0,0,0,L,1122011218,0,120.65,121.33,0100,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1472470277,936809.00
08/29/2016 07:30,2,0.156,ALERT,212.16,326.42,60.007,1472470204,"201051344000576","219011344069620",25.56,17.80,0,296.66,336.94,4.1,2.0,0.000,537747.0,537747.0,5275,0,0,0,L,1122011218,0,121.10,121.33,0100,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1472470279,936810.00
08/29/2016 07:30,2,0.098,ALERT,211.03,298.47,59.970,1472470204,"274151322000087","219011344069620",23.14,19.50,0,294.26,299.67,2.3,0.3,0.000,751614.2,751614.2,5282,0,0,0,L,1151911521,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1472470281,936811.00
08/29/2016 07:45,2,0.160,ACTIVE,211.93,337.24,59.959,1472471103,"201051344000645","219011344069620",29.74,19.50,0,298.47,345.36,4.9,2.8,0.009,537243.3,537243.3,5272,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471104,936812.00
08/29/2016 07:45,2,0.160,ACTIVE,210.80,336.34,59.991,1472471103,"274151322000085","219011344069620",25.35,20.30,0,296.66,372.41,4.1,2.0,0.018,779323.5,779323.5,5216,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471105,936813.00
08/29/2016 07:45,2,0.244,ACTIVE,211.93,338.74,59.996,1472471103,"201051344000633","219011344069620",27.35,19.00,0,296.96,356.18,6.8,4.6,0.018,528774.4,528774.4,5267,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471106,936814.00
