ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 07:45,2,0.254,ACTIVE,211.48,336.94,59.991,1472471103,"201051344000469","219011344069620",26.86,18.30,0,297.57,350.47,6.9,4.8,0.018,531198.7,531198.7,5282,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471107,936815.00
08/29/2016 07:45,2,0.234,ACTIVE,210.80,334.84,59.991,1472471103,"201051344000646","219011344069620",27.99,19.00,0,296.36,347.76,6.7,4.5,0.018,532038.1,532038.1,5260,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471108,936816.00
08/29/2016 07:45,2,0.186,ACTIVE,210.57,335.74,59.991,1472471103,"274151322000052","219011344069620",26.30,20.70,0,296.66,347.16,4.9,2.8,0.018,800067.6,800067.6,5216,0,0,0,L,1151911521,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471109,936817.00
08/29/2016 07:45,2,0.254,ACTIVE,211.25,335.44,59.996,1472471103,"201051344000585","219011344069620",27.67,19.30,0,295.76,348.66,7.2,5.0,0.018,541503.7,541503.7,5257,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471110,936818.00
08/29/2016 07:45,2,0.242,ACTIVE,211.03,334.24,59.996,1472471103,"201051344001230","219011344069620",26.46,19.00,0,296.66,341.75,6.5,4.4,0.013,535231.5,535231.5,5281,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471111,936819.00
08/29/2016 07:45,2,0.234,ACTIVE,211.48,335.74,59.996,1472471103,"201051344000582","219011344069620",27.04,18.70,0,297.26,348.66,6.5,4.3,0.018,527979.1,527979.1,5257,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471111,936820.00
08/29/2016 07:45,2,0.262,ACTIVE,210.80,333.93,60.034,1472471103,"201051344000955","219011344069620",27.21,19.30,0,296.66,348.36,7.2,5.1,0.027,541758.4,541758.4,5262,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471112,936821.00
08/29/2016 07:45,2,0.098,ALERT,210.80,336.94,59.991,1472471103,"274151322000094","219011344069620",29.94,19.80,0,295.16,385.93,3.0,1.0,0.009,656690.4,656690.4,5313,0,0,0,L,1151911521,0,120.65,121.78,0002,15,0,0,0,0,0,0,73,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471114,936822.00
08/29/2016 07:45,2,0.266,ACTIVE,211.25,336.34,59.996,1472471103,"201051344000579","219011344069620",27.95,19.30,0,298.17,349.86,7.6,5.4,0.013,545461.3,545461.3,5272,0,0,0,L,1122011218,0,120.65,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471115,936823.00
08/29/2016 07:45,2,0.244,ACTIVE,211.03,334.24,60.002,1472471103,"201051344000890","219011344069620",28.19,19.30,0,296.66,347.76,7.0,4.8,0.022,539016.4,539016.4,5258,0,0,0,L,1122011218,0,121.33,120.20,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471116,936824.00
08/29/2016 07:45,2,0.236,ACTIVE,211.25,334.84,60.002,1472471103,"201051344000438","219011344069620",28.17,19.00,0,296.96,348.66,6.8,4.6,0.018,540508.9,540508.9,5266,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471117,936825.00
08/29/2016 07:45,2,0.270,ACTIVE,211.25,334.84,59.959,1472471103,"201051344000417","219011344069620",27.27,19.30,0,296.36,348.96,7.5,5.3,0.018,531831.8,531831.8,5259,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471118,936826.00
08/29/2016 07:45,2,0.162,ACTIVE,210.80,335.74,59.991,1472471103,"274151322000083","219011344069620",26.26,20.30,0,296.96,345.66,4.3,2.3,0.018,792819.2,792819.2,5232,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471119,936827.00
08/29/2016 07:45,2,0.172,ACTIVE,211.03,335.44,59.991,1472471103,"274151322000076","219011344069620",26.52,20.30,0,296.36,344.15,4.6,2.5,0.013,845915.2,845915.2,5238,0,0,0,L,1151911521,0,121.10,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471120,936828.00
08/29/2016 07:45,2,0.240,ACTIVE,211.25,336.04,59.996,1472471103,"201051344000868","219011344069620",27.53,19.00,0,298.77,348.36,6.7,4.6,0.018,530030.5,530030.5,5274,0,0,0,L,1122011218,0,120.65,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471121,936829.00
08/29/2016 07:45,2,0.154,ACTIVE,210.57,334.84,59.991,1472471103,"274151322000095","219011344069620",26.86,20.00,0,298.17,343.85,4.2,2.2,0.013,837384.7,837384.7,5252,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471121,936830.00
08/29/2016 07:45,2,0.211,ACTIVE,211.25,337.84,60.028,1472471103,"201051344000988","219011344069620",17.91,19.00,0,296.36,351.97,3.9,1.8,0.013,519482.2,519482.2,5281,0,0,0,L,1122011218,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471122,936831.00
08/29/2016 07:45,2,0.236,ACTIVE,210.80,333.63,59.996,1472471103,"201051344001025","219011344069620",27.15,18.70,0,296.06,348.66,6.5,4.4,0.018,540329.2,540329.2,5267,0,0,0,L,1122011218,0,120.88,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471123,936832.00
08/29/2016 07:45,2,0.242,ACTIVE,211.48,336.04,60.034,1472471103,"201051344000458","219011344069620",27.23,19.80,0,298.77,349.56,6.7,4.5,0.018,537391.0,537391.0,5266,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471124,936833.00
08/29/2016 07:45,2,0.236,ACTIVE,212.16,337.84,60.002,1472471103,"201051344000853","219011344069620",27.08,19.00,0,297.87,354.67,6.5,4.4,0.022,536616.4,536616.4,5268,0,0,0,L,1122011218,0,121.33,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471125,936834.00
08/29/2016 07:45,2,0.217,ACTIVE,211.48,335.14,59.996,1472471103,"201051344000685","219011344069620",27.51,19.30,0,296.66,350.17,6.1,3.9,0.018,539755.9,539755.9,5277,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471126,936835.00
08/29/2016 07:45,2,0.230,ACTIVE,211.25,335.74,60.007,1472471103,"201051344000917","219011344069620",27.37,19.80,0,295.76,348.66,6.4,4.3,0.013,536712.2,536712.2,5285,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471127,936836.00
08/29/2016 07:45,2,0.223,ACTIVE,211.48,335.44,60.007,1472471103,"201051344001145","219011344069620",27.59,19.00,0,297.26,349.56,6.3,4.1,0.018,541916.9,541916.9,5281,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471128,936837.00
08/29/2016 07:45,2,0.242,ACTIVE,211.25,334.84,59.991,1472471103,"201051344000651","219011344069620",27.02,18.70,0,296.36,349.56,6.6,4.5,0.018,534850.9,534850.9,5259,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471129,936838.00
08/29/2016 07:45,2,0.146,ACTIVE,210.35,334.84,59.991,1472471103,"274151322000088","219011344069620",24.27,20.70,0,296.96,346.26,3.6,1.6,0.013,763495.5,763495.5,5223,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471130,936839.00
08/29/2016 07:45,2,0.117,ALERT,211.03,336.04,59.996,1472471103,"274151322000068","219011344069620",30.04,21.00,0,295.16,384.73,3.6,1.6,0.009,657007.7,657007.7,5307,0,0,0,L,1151911521,0,121.33,121.55,0002,18,0,0,0,0,0,0,59,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471132,936840.00
08/29/2016 07:45,2,0.244,ACTIVE,210.80,333.33,59.996,1472471103,"201051344001135","219011344069620",27.95,19.00,0,296.36,344.45,7.0,4.8,0.018,531005.1,531005.1,5256,0,0,0,L,1122011218,0,121.10,120.42,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471133,936841.00
08/29/2016 07:45,2,0.242,ACTIVE,211.25,336.34,59.996,1472471103,"201051344000594","219011344069620",27.83,19.30,0,297.87,345.06,6.8,4.7,0.022,541791.0,541791.0,5267,0,0,0,L,1122011218,0,120.65,120.88,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471134,936842.00
08/29/2016 07:45,2,0.236,ACTIVE,211.25,334.54,60.002,1472471103,"201051344001203","219011344069620",27.73,19.00,0,295.76,350.47,6.7,4.5,0.018,539066.2,539066.2,5272,0,0,0,L,1122011218,0,121.78,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471135,936843.00
08/29/2016 07:45,2,0.156,ACTIVE,210.57,335.14,59.975,1472471103,"274151322000054","219011344069620",26.02,21.30,0,297.26,344.15,4.1,2.0,0.013,779296.7,779296.7,5217,0,0,0,L,1151911521,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471135,936844.00
08/29/2016 07:45,2,0.246,ACTIVE,211.70,335.74,59.996,1472471103,"201051344000867","219011344069620",27.19,19.50,0,297.57,350.77,6.8,4.6,0.018,529097.5,529097.5,5269,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471137,936845.00
08/29/2016 07:45,2,0.260,ACTIVE,211.03,334.54,60.023,1472471103,"201051344001093","219011344069620",27.19,19.50,0,296.96,348.66,7.2,5.0,0.018,536118.2,536118.2,5290,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471138,936846.00
08/29/2016 07:45,2,0.201,ACTIVE,211.25,336.64,60.028,1472471103,"201051344000900","219011344069620",26.98,19.00,0,297.87,348.66,5.5,3.4,0.018,545682.9,545682.9,5281,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471138,936847.00
08/29/2016 07:45,2,0.238,ACTIVE,211.70,336.04,60.002,1472471103,"201051344000648","219011344069620",27.95,18.70,0,297.57,348.36,6.8,4.6,0.018,534869.5,534869.5,5261,0,0,0,L,1122011218,0,120.42,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471139,936848.00
08/29/2016 07:45,2,0.244,ACTIVE,211.48,336.64,59.996,1472471103,"201051344000569","219011344069620",27.08,19.30,0,298.77,344.76,6.8,4.6,0.022,545854.4,545854.4,5266,0,0,0,L,1122011218,0,120.42,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471140,936849.00
08/29/2016 07:45,2,0.252,ACTIVE,211.48,336.04,60.039,1472471103,"201051344000983","219011344069620",27.61,19.30,0,298.17,349.56,7.1,4.9,0.018,538157.2,538157.2,5260,0,0,0,L,1122011218,0,120.65,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471141,936850.00
08/29/2016 07:45,2,0.229,ACTIVE,211.25,336.04,59.991,1472471103,"201051344001158","219011344069620",27.57,18.70,0,297.57,347.46,6.4,4.3,0.022,530280.8,530280.8,5267,0,0,0,L,1122011218,0,120.42,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471142,936851.00
08/29/2016 07:45,2,0.246,ACTIVE,211.70,337.54,60.002,1472471103,"201051344000576","219011344069620",26.88,19.00,0,298.47,352.27,6.8,4.6,0.018,537747.8,537747.8,5277,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471143,936852.00
08/29/2016 07:45,2,0.170,ALERT,210.80,336.04,60.023,1472471103,"274151322000087","219011344069620",24.69,21.30,0,295.46,346.26,4.2,2.2,0.009,751614.5,751614.5,5284,0,0,0,L,1151911521,0,121.10,121.33,0002,20,0,0,0,0,0,0,38,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472471145,936853.00
08/29/2016 08:00,2,0.316,ACTIVE,213.06,338.14,59.970,1472472003,"201051344000645","219011344069620",27.08,20.00,0,310.49,357.68,8.7,6.5,0.040,537244.6,537244.6,5273,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472004,936854.00
08/29/2016 08:00,2,0.244,ACTIVE,211.48,336.34,59.959,1472472003,"274151322000085","219011344069620",26.22,21.30,0,331.83,339.95,6.5,4.4,0.031,779324.4,779324.4,5217,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472005,936855.00
08/29/2016 08:00,2,0.316,ACTIVE,213.06,339.65,59.954,1472472003,"201051344000633","219011344069620",28.13,19.50,0,330.63,344.76,9.1,6.8,0.044,528775.9,528775.9,5268,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472006,936856.00
08/29/2016 08:00,2,0.336,ACTIVE,212.83,337.84,59.986,1472472003,"201051344000469","219011344069620",27.17,19.00,0,330.33,342.95,9.3,7.0,0.044,531200.2,531200.2,5283,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472007,936857.00
08/29/2016 08:00,2,0.311,ACTIVE,211.93,336.04,59.954,1472472003,"201051344000646","219011344069620",28.75,19.80,0,329.13,340.25,9.1,6.8,0.035,532039.5,532039.5,5261,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472008,936858.00
08/29/2016 08:00,2,0.270,ACTIVE,211.03,336.34,59.959,1472472003,"274151322000052","219011344069620",27.27,21.50,0,330.93,340.55,7.5,5.3,0.031,800068.7,800068.7,5217,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472009,936859.00
08/29/2016 08:00,2,0.340,ACTIVE,212.61,337.24,59.970,1472472003,"201051344000585","219011344069620",27.77,19.80,0,328.82,340.55,9.6,7.3,0.044,541505.3,541505.3,5258,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472010,936860.00
08/29/2016 08:00,2,0.312,ACTIVE,212.16,335.74,59.965,1472472003,"201051344001230","219011344069620",27.53,19.50,0,327.92,339.34,8.7,6.5,0.035,535232.9,535232.9,5282,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472010,936861.00
08/29/2016 08:00,2,0.316,ACTIVE,212.83,336.94,59.965,1472472003,"201051344000582","219011344069620",27.35,19.30,0,329.43,340.55,8.8,6.6,0.035,527980.5,527980.5,5258,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472011,936862.00
08/29/2016 08:00,2,0.346,ACTIVE,211.93,335.74,59.965,1472472003,"201051344000955","219011344069620",27.47,19.80,0,327.92,339.34,9.7,7.4,0.040,541760.1,541760.1,5263,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472012,936863.00
08/29/2016 08:00,2,0.158,ACTIVE,211.48,358.88,59.970,1472472003,"274151322000094","219011344069620",33.40,21.00,0,333.03,366.10,5.4,3.3,0.027,656691.0,656691.0,5315,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472013,936864.00
08/29/2016 08:00,2,0.344,ACTIVE,212.83,337.84,59.965,1472472003,"201051344000579","219011344069620",28.45,19.80,0,331.23,342.65,10.0,7.7,0.040,545463.0,545463.0,5273,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472014,936865.00
08/29/2016 08:00,2,0.330,ACTIVE,212.16,335.74,59.933,1472472003,"201051344000890","219011344069620",27.97,19.80,0,328.22,339.95,9.4,7.1,0.044,539018.0,539018.0,5259,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472015,936866.00
08/29/2016 08:00,2,0.326,ACTIVE,212.38,336.64,59.965,1472472003,"201051344000438","219011344069620",27.81,19.50,0,330.03,340.85,9.2,7.0,0.040,540510.4,540510.4,5267,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472016,936867.00
08/29/2016 08:00,2,0.352,ACTIVE,212.61,336.34,59.959,1472472003,"201051344000417","219011344069620",27.61,19.80,0,329.13,340.25,9.8,7.6,0.040,531833.5,531833.5,5260,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472017,936868.00
08/29/2016 08:00,2,0.250,ACTIVE,211.48,336.64,59.954,1472472003,"274151322000083","219011344069620",26.62,21.30,0,331.83,340.25,6.8,4.6,0.035,792820.1,792820.1,5233,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472018,936869.00
08/29/2016 08:00,2,0.260,ACTIVE,211.93,336.04,59.959,1472472003,"274151322000076","219011344069620",27.47,21.50,0,333.03,340.85,7.2,5.0,0.031,845916.2,845916.2,5239,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472019,936870.00
08/29/2016 08:00,2,0.332,ACTIVE,212.83,338.14,59.975,1472472003,"201051344000868","219011344069620",27.29,19.50,0,330.93,342.65,9.2,7.0,0.044,530032.0,530032.0,5275,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472019,936871.00
08/29/2016 08:00,2,0.248,ACTIVE,211.48,335.14,59.965,1472472003,"274151322000095","219011344069620",26.86,20.70,0,331.53,339.65,6.8,4.7,0.031,837385.6,837385.6,5253,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472020,936872.00
08/29/2016 08:00,2,0.311,ALERT,212.61,339.04,59.981,1472472003,"201051344000988","219011344069620",17.89,19.50,0,295.76,343.55,5.6,3.5,0.022,519482.9,519482.9,5282,0,0,0,L,1122011218,0,121.10,122.01,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472022,936873.00
08/29/2016 08:00,2,0.318,ACTIVE,212.38,335.44,59.975,1472472003,"201051344001025","219011344069620",27.69,19.30,0,329.43,340.25,8.9,6.7,0.044,540330.7,540330.7,5268,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472023,936874.00
08/29/2016 08:00,2,0.318,ACTIVE,212.83,337.84,59.975,1472472003,"201051344000458","219011344069620",28.01,20.30,0,330.63,342.35,9.1,6.8,0.040,537392.5,537392.5,5267,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472024,936875.00
08/29/2016 08:00,2,0.318,ACTIVE,213.51,339.34,59.981,1472472003,"201051344000853","219011344069620",27.55,19.50,0,333.03,344.15,8.9,6.7,0.040,536617.8,536617.8,5269,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472025,936876.00
08/29/2016 08:00,2,0.291,ACTIVE,212.61,337.54,60.018,1472472003,"201051344000685","219011344069620",27.77,19.50,0,329.43,341.45,8.2,6.0,0.040,539757.2,539757.2,5278,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472026,936877.00
08/29/2016 08:00,2,0.311,ACTIVE,212.61,336.64,59.965,1472472003,"201051344000917","219011344069620",27.21,20.30,0,328.82,340.85,8.6,6.4,0.040,536713.6,536713.6,5286,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472027,936878.00
08/29/2016 08:00,2,0.307,ACTIVE,212.61,336.94,59.965,1472472003,"201051344001145","219011344069620",27.51,19.30,0,329.43,340.55,8.6,6.3,0.040,541918.3,541918.3,5282,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472028,936879.00
08/29/2016 08:00,2,0.311,ACTIVE,212.61,336.94,59.965,1472472003,"201051344000651","219011344069620",27.91,19.30,0,329.73,340.55,8.8,6.6,0.040,534852.3,534852.3,5260,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472028,936880.00
08/29/2016 08:00,2,0.229,ACTIVE,211.25,335.74,59.954,1472472003,"274151322000088","219011344069620",25.47,21.50,0,330.63,339.65,5.9,3.8,0.031,763496.2,763496.2,5224,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472029,936881.00
08/29/2016 08:00,2,0.178,ACTIVE,211.93,369.10,59.965,1472472003,"274151322000068","219011344069620",34.39,22.00,0,333.63,375.71,6.2,4.1,0.031,657008.4,657008.4,5309,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472030,936882.00
08/29/2016 08:00,2,0.336,ACTIVE,211.93,335.14,59.981,1472472003,"201051344001135","219011344069620",27.49,19.50,0,329.13,339.65,9.4,7.1,0.040,531006.7,531006.7,5257,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472031,936883.00
08/29/2016 08:00,2,0.326,ACTIVE,212.38,338.14,60.002,1472472003,"201051344000594","219011344069620",27.53,19.80,0,330.33,342.65,9.1,6.8,0.044,541792.4,541792.4,5268,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472032,936884.00
08/29/2016 08:00,2,0.320,ACTIVE,212.38,335.44,59.970,1472472003,"201051344001203","219011344069620",27.49,19.50,0,329.43,341.45,8.9,6.7,0.040,539067.7,539067.7,5273,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472033,936885.00
08/29/2016 08:00,2,0.240,ACTIVE,211.25,335.14,59.959,1472472003,"274151322000054","219011344069620",26.56,21.80,0,330.93,340.25,6.5,4.3,0.031,779297.5,779297.5,5218,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472034,936886.00
08/29/2016 08:00,2,0.326,ACTIVE,213.06,337.24,59.954,1472472003,"201051344000867","219011344069620",27.77,20.00,0,330.33,342.35,9.2,7.0,0.035,529099.0,529099.0,5270,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472035,936887.00
08/29/2016 08:00,2,0.326,ACTIVE,212.16,336.04,59.965,1472472003,"201051344001093","219011344069620",27.69,20.00,0,328.52,340.25,9.2,7.0,0.035,536119.7,536119.7,5291,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472036,936888.00
08/29/2016 08:00,2,0.283,ACTIVE,212.61,338.74,59.954,1472472003,"201051344000900","219011344069620",27.53,19.50,0,330.33,342.65,7.9,5.7,0.040,545684.2,545684.2,5282,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472037,936889.00
08/29/2016 08:00,2,0.322,ACTIVE,212.83,338.44,59.965,1472472003,"201051344000648","219011344069620",27.91,19.30,0,331.53,343.25,9.2,6.9,0.040,534871.0,534871.0,5262,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472038,936890.00
08/29/2016 08:00,2,0.324,ACTIVE,212.83,338.14,59.959,1472472003,"201051344000569","219011344069620",27.81,19.80,0,330.93,342.95,9.2,6.9,0.044,545855.9,545855.9,5267,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472039,936891.00
08/29/2016 08:00,2,0.334,ACTIVE,212.61,338.14,59.970,1472472003,"201051344000983","219011344069620",27.59,19.80,0,330.33,342.35,9.3,7.1,0.044,538158.8,538158.8,5261,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472040,936892.00
08/29/2016 08:00,2,0.309,ACTIVE,212.83,338.74,59.970,1472472003,"201051344001158","219011344069620",27.85,19.30,0,329.73,343.25,8.7,6.5,0.044,530282.2,530282.2,5268,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472041,936893.00
08/29/2016 08:00,2,0.312,ACTIVE,213.06,339.34,59.965,1472472003,"201051344000576","219011344069620",28.05,19.30,0,331.53,343.55,8.9,6.7,0.035,537749.3,537749.3,5278,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472041,936894.00
08/29/2016 08:00,2,0.254,ACTIVE,211.48,336.04,59.959,1472472003,"274151322000087","219011344069620",25.27,22.50,0,332.13,340.25,6.5,4.4,0.022,751615.4,751615.4,5286,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472042,936895.00
08/29/2016 08:15,2,0.365,ACTIVE,213.29,339.04,59.965,1472472903,"201051344000645","219011344069620",27.43,20.30,0,332.73,343.55,10.2,7.9,0.057,537246.3,537246.3,5274,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472905,936896.00
08/29/2016 08:15,2,0.285,ACTIVE,211.70,337.24,59.970,1472472903,"274151322000085","219011344069620",26.82,21.50,0,333.03,339.95,7.8,5.6,0.040,779325.5,779325.5,5218,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472905,936897.00
08/29/2016 08:15,2,0.377,ACTIVE,213.29,340.55,59.975,1472472903,"201051344000633","219011344069620",27.02,19.80,0,331.83,345.66,10.4,8.1,0.062,528777.7,528777.7,5269,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472906,936898.00
08/29/2016 08:15,2,0.365,ACTIVE,213.06,338.74,59.991,1472472903,"201051344000469","219011344069620",28.65,19.30,0,331.23,342.95,10.7,8.4,0.057,531202.1,531202.1,5284,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472907,936899.00
08/29/2016 08:15,2,0.383,ACTIVE,211.93,336.64,59.970,1472472903,"201051344000646","219011344069620",27.41,20.00,0,330.03,341.45,10.6,8.3,0.057,532041.3,532041.3,5262,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472908,936900.00
08/29/2016 08:15,2,0.320,ACTIVE,211.70,337.24,59.959,1472472903,"274151322000052","219011344069620",26.80,22.00,0,331.23,340.55,8.8,6.6,0.049,800070.0,800070.0,5218,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472909,936901.00
08/29/2016 08:15,2,0.387,ACTIVE,212.61,337.24,59.965,1472472903,"201051344000585","219011344069620",28.01,20.00,0,330.63,342.05,11.0,8.7,0.053,541507.2,541507.2,5259,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472910,936902.00
08/29/2016 08:15,2,0.359,ACTIVE,212.16,336.04,59.965,1472472903,"201051344001230","219011344069620",27.27,19.80,0,328.52,340.85,10.0,7.7,0.049,535234.6,535234.6,5283,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472911,936903.00
08/29/2016 08:15,2,0.359,ACTIVE,212.83,337.24,59.970,1472472903,"201051344000582","219011344069620",27.77,19.80,0,330.33,342.35,10.2,7.9,0.053,527982.2,527982.2,5259,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472912,936904.00
08/29/2016 08:15,2,0.391,ACTIVE,211.93,335.74,59.965,1472472903,"201051344000955","219011344069620",27.59,20.00,0,329.73,340.85,10.9,8.6,0.057,541761.9,541761.9,5264,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472913,936905.00
08/29/2016 08:15,2,0.184,ACTIVE,211.70,388.34,59.959,1472472903,"274151322000094","219011344069620",36.54,22.00,0,334.24,391.94,6.8,4.7,0.031,656691.9,656691.9,5316,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472914,936906.00
08/29/2016 08:15,2,0.408,ACTIVE,212.83,338.44,59.959,1472472903,"201051344000579","219011344069620",27.57,20.30,0,331.83,344.15,11.4,9.1,0.053,545465.0,545465.0,5274,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472915,936907.00
08/29/2016 08:15,2,0.391,ACTIVE,212.16,336.04,59.986,1472472903,"201051344000890","219011344069620",27.47,19.80,0,330.03,341.75,10.9,8.6,0.053,539019.8,539019.8,5260,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472916,936908.00
08/29/2016 08:15,2,0.371,ACTIVE,212.38,336.94,59.970,1472472903,"201051344000438","219011344069620",28.23,19.80,0,330.93,342.05,10.7,8.4,0.049,540512.2,540512.2,5268,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472917,936909.00
08/29/2016 08:15,2,0.398,ACTIVE,212.38,336.64,59.996,1472472903,"201051344000417","219011344069620",27.89,20.00,0,330.03,341.75,11.2,8.9,0.057,531835.4,531835.4,5261,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472918,936910.00
08/29/2016 08:15,2,0.301,ACTIVE,211.70,336.64,59.965,1472472903,"274151322000083","219011344069620",26.86,21.50,0,332.73,340.55,8.2,6.0,0.044,792821.4,792821.4,5234,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472918,936911.00
08/29/2016 08:15,2,0.311,ACTIVE,212.38,336.34,59.928,1472472903,"274151322000076","219011344069620",27.77,22.00,0,333.63,340.85,8.7,6.5,0.049,845917.5,845917.5,5240,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472919,936912.00
08/29/2016 08:15,2,0.381,ACTIVE,212.83,338.14,59.970,1472472903,"201051344000868","219011344069620",27.65,19.80,0,332.13,343.85,10.7,8.4,0.057,530033.9,530033.9,5276,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472920,936913.00
08/29/2016 08:15,2,0.299,ACTIVE,211.70,337.84,59.938,1472472903,"274151322000095","219011344069620",27.04,21.30,0,332.43,339.95,8.2,6.0,0.040,837386.8,837386.8,5254,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472921,936914.00
08/29/2016 08:15,2,0.352,ACTIVE,212.83,339.04,59.965,1472472903,"201051344000988","219011344069620",17.99,19.80,0,331.83,344.76,6.4,4.3,0.031,519483.8,519483.8,5284,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472922,936915.00
08/29/2016 08:15,2,0.367,ACTIVE,212.16,335.74,59.954,1472472903,"201051344001025","219011344069620",28.09,19.80,0,329.73,341.45,10.5,8.2,0.053,540332.4,540332.4,5269,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472923,936916.00
08/29/2016 08:15,2,0.373,ACTIVE,212.83,338.44,59.954,1472472903,"201051344000458","219011344069620",27.85,20.70,0,332.13,343.85,10.6,8.3,0.057,537394.2,537394.2,5268,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472924,936917.00
08/29/2016 08:15,2,0.354,ACTIVE,213.51,339.95,59.949,1472472903,"201051344000853","219011344069620",28.37,19.80,0,334.24,345.06,10.2,7.9,0.057,536619.5,536619.5,5270,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472925,936918.00
08/29/2016 08:15,2,0.348,ACTIVE,212.61,337.84,59.954,1472472903,"201051344000685","219011344069620",27.49,19.80,0,329.73,342.95,9.7,7.4,0.053,539758.8,539758.8,5279,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472926,936919.00
08/29/2016 08:15,2,0.359,ACTIVE,212.38,337.24,59.965,1472472903,"201051344000917","219011344069620",27.63,21.00,0,329.73,342.35,10.1,7.8,0.049,536715.2,536715.2,5287,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472927,936920.00
08/29/2016 08:15,2,0.357,ACTIVE,212.61,336.94,59.975,1472472903,"201051344001145","219011344069620",27.81,19.50,0,331.53,342.65,10.1,7.8,0.053,541919.9,541919.9,5283,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472927,936921.00
08/29/2016 08:15,2,0.363,ACTIVE,212.61,336.64,59.959,1472472903,"201051344000651","219011344069620",27.85,19.50,0,331.23,341.75,10.3,8.0,0.053,534854.0,534854.0,5261,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472928,936922.00
08/29/2016 08:15,2,0.275,ACTIVE,211.48,336.34,59.965,1472472903,"274151322000088","219011344069620",26.02,22.00,0,331.23,339.65,7.3,5.1,0.040,763497.3,763497.3,5225,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472929,936923.00
08/29/2016 08:15,2,0.199,ACTIVE,212.38,399.16,59.959,1472472903,"274151322000068","219011344069620",37.59,23.00,0,334.54,401.56,7.6,5.4,0.031,657009.5,657009.5,5310,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472930,936924.00
08/29/2016 08:15,2,0.387,ACTIVE,212.16,335.14,59.981,1472472903,"201051344001135","219011344069620",27.79,19.80,0,329.73,340.85,10.9,8.6,0.053,531008.5,531008.5,5258,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472931,936925.00
08/29/2016 08:15,2,0.381,ACTIVE,212.61,338.44,59.954,1472472903,"201051344000594","219011344069620",27.59,20.00,0,330.93,343.25,10.7,8.4,0.057,541794.2,541794.2,5269,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472932,936926.00
08/29/2016 08:15,2,0.373,ACTIVE,212.38,335.74,59.970,1472472903,"201051344001203","219011344069620",27.55,19.80,0,330.93,342.65,10.4,8.1,0.053,539069.4,539069.4,5274,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472933,936927.00
08/29/2016 08:15,2,0.291,ACTIVE,211.48,335.74,59.954,1472472903,"274151322000054","219011344069620",26.66,22.30,0,332.13,339.95,7.8,5.7,0.040,779298.7,779298.7,5219,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472934,936928.00
08/29/2016 08:15,2,0.379,ACTIVE,213.29,338.44,59.938,1472472903,"201051344000867","219011344069620",27.99,20.70,0,332.13,343.25,10.8,8.5,0.057,529100.8,529100.8,5271,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472935,936929.00
08/29/2016 08:15,2,0.375,ACTIVE,212.16,336.64,60.007,1472472903,"201051344001093","219011344069620",27.83,20.30,0,329.73,341.45,10.6,8.3,0.049,536121.5,536121.5,5292,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472935,936930.00
08/29/2016 08:15,2,0.340,ACTIVE,212.61,338.74,59.938,1472472903,"201051344000900","219011344069620",27.47,19.80,0,331.53,344.76,9.5,7.2,0.057,545685.7,545685.7,5283,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472936,936931.00
08/29/2016 08:15,2,0.375,ACTIVE,213.06,338.44,59.970,1472472903,"201051344000648","219011344069620",27.89,19.50,0,332.73,345.06,10.6,8.3,0.053,534872.8,534872.8,5263,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472937,936932.00
08/29/2016 08:15,2,0.379,ACTIVE,213.06,339.04,60.002,1472472903,"201051344000569","219011344069620",28.03,20.00,0,332.13,343.85,10.8,8.5,0.057,545857.7,545857.7,5268,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472938,936933.00
08/29/2016 08:15,2,0.385,ACTIVE,213.06,338.14,59.928,1472472903,"201051344000983","219011344069620",27.85,20.00,0,331.53,343.25,10.9,8.6,0.057,538160.6,538160.6,5262,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472939,936934.00
08/29/2016 08:15,2,0.361,ACTIVE,212.83,338.44,59.954,1472472903,"201051344001158","219011344069620",28.07,19.50,0,332.13,344.45,10.3,8.0,0.057,530283.9,530283.9,5269,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472940,936935.00
08/29/2016 08:15,2,0.369,ACTIVE,213.29,339.65,59.965,1472472903,"201051344000576","219011344069620",28.01,19.80,0,333.03,345.66,10.5,8.2,0.053,537751.0,537751.0,5279,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472941,936936.00
08/29/2016 08:15,2,0.297,ACTIVE,211.93,336.04,59.970,1472472903,"274151322000087","219011344069620",26.60,23.30,0,332.43,340.55,8.0,5.8,0.027,751616.5,751616.5,5287,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472472942,936937.00
08/29/2016 08:30,2,0.498,ACTIVE,213.29,341.45,59.965,1472473803,"201051344000645","219011344069620",28.35,20.70,0,332.43,347.16,14.3,11.9,0.093,537248.5,537248.5,5275,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473804,936938.00
08/29/2016 08:30,2,0.424,ACTIVE,211.93,339.04,59.991,1472473803,"274151322000085","219011344069620",27.25,22.00,0,332.73,342.05,11.7,9.4,0.066,779327.1,779327.1,5219,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473805,936939.00
08/29/2016 08:30,2,0.506,ACTIVE,213.06,342.35,59.965,1472473803,"201051344000633","219011344069620",28.94,20.30,0,331.83,348.06,14.8,12.4,0.088,528780.0,528780.0,5270,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473806,936940.00
08/29/2016 08:30,2,0.521,ACTIVE,212.83,340.55,60.002,1472473803,"201051344000469","219011344069620",28.29,19.50,0,330.63,346.86,15.0,12.5,0.102,531204.4,531204.4,5285,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473807,936941.00
08/29/2016 08:30,2,0.506,ACTIVE,212.16,338.44,59.970,1472473803,"201051344000646","219011344069620",28.96,20.30,0,329.13,343.85,14.9,12.4,0.088,532043.7,532043.7,5263,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473807,936942.00
08/29/2016 08:30,2,0.457,ACTIVE,211.48,336.94,59.954,1472473803,"274151322000052","219011344069620",27.53,22.50,0,331.53,342.95,12.8,10.4,0.075,800071.9,800071.9,5219,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473808,936943.00
08/29/2016 08:30,2,0.547,ACTIVE,212.61,339.34,59.975,1472473803,"201051344000585","219011344069620",27.75,20.30,0,330.63,345.06,15.4,12.9,0.093,541509.6,541509.6,5260,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473809,936944.00
08/29/2016 08:30,2,0.518,ACTIVE,212.38,337.84,59.986,1472473803,"201051344001230","219011344069620",27.59,20.00,0,329.13,342.95,14.4,12.0,0.088,535236.8,535236.8,5284,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473810,936945.00
08/29/2016 08:30,2,0.512,ACTIVE,212.83,339.04,59.965,1472473803,"201051344000582","219011344069620",27.87,20.00,0,330.63,344.45,14.5,12.0,0.093,527984.5,527984.5,5260,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473811,936946.00
08/29/2016 08:30,2,0.529,ACTIVE,212.16,337.84,59.975,1472473803,"201051344000955","219011344069620",28.45,20.30,0,329.13,343.25,15.3,12.8,0.093,541764.4,541764.4,5265,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473812,936947.00
08/29/2016 08:30,2,0.283,ACTIVE,211.70,393.75,59.959,1472473803,"274151322000094","219011344069620",36.94,23.00,0,334.24,406.97,10.6,8.3,0.066,656693.2,656693.2,5317,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473813,936948.00
08/29/2016 08:30,2,0.545,ACTIVE,212.83,340.55,59.949,1472473803,"201051344000579","219011344069620",28.84,20.70,0,332.73,346.56,15.9,13.5,0.093,545467.5,545467.5,5275,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473814,936949.00
08/29/2016 08:30,2,0.512,ACTIVE,212.38,337.84,59.975,1472473803,"201051344000890","219011344069620",29.10,20.00,0,329.73,343.85,15.1,12.7,0.088,539022.2,539022.2,5261,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473815,936950.00
08/29/2016 08:30,2,0.518,ACTIVE,212.61,338.44,59.965,1472473803,"201051344000438","219011344069620",28.47,20.00,0,330.33,344.45,14.9,12.5,0.088,540514.5,540514.5,5269,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473816,936951.00
08/29/2016 08:30,2,0.535,ACTIVE,212.61,338.44,59.986,1472473803,"201051344000417","219011344069620",28.73,20.30,0,330.03,344.15,15.6,13.1,0.093,531837.9,531837.9,5262,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473817,936952.00
08/29/2016 08:30,2,0.441,ACTIVE,211.70,336.94,59.991,1472473803,"274151322000083","219011344069620",27.55,22.30,0,331.83,342.65,12.3,10.0,0.075,792823.1,792823.1,5235,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473818,936953.00
08/29/2016 08:30,2,0.455,ACTIVE,212.16,339.65,59.965,1472473803,"274151322000076","219011344069620",28.37,22.30,0,333.03,343.25,13.1,10.7,0.084,845919.4,845919.4,5241,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473818,936954.00
08/29/2016 08:30,2,0.516,ACTIVE,212.83,340.25,59.970,1472473803,"201051344000868","219011344069620",28.84,20.00,0,332.13,346.26,15.1,12.6,0.088,530036.2,530036.2,5277,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473819,936955.00
08/29/2016 08:30,2,0.447,ACTIVE,211.70,338.44,59.981,1472473803,"274151322000095","219011344069620",27.81,21.80,0,332.13,342.35,12.6,10.3,0.075,837388.6,837388.6,5255,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473820,936956.00
08/29/2016 08:30,2,0.500,ACTIVE,212.83,340.85,59.970,1472473803,"201051344000988","219011344069620",18.47,20.00,0,331.83,345.36,9.3,7.1,0.057,519485.1,519485.1,5285,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473821,936957.00
08/29/2016 08:30,2,0.523,ACTIVE,212.38,337.84,59.975,1472473803,"201051344001025","219011344069620",28.01,20.00,0,329.73,344.15,14.9,12.4,0.097,540334.7,540334.7,5270,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473822,936958.00
