ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 08:30,2,0.518,ACTIVE,212.83,339.95,59.970,1472473803,"201051344000458","219011344069620",28.57,21.00,0,331.83,346.26,15.0,12.6,0.097,537396.6,537396.6,5269,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473823,936959.00
08/29/2016 08:30,2,0.521,ACTIVE,213.51,341.45,59.975,1472473803,"201051344000853","219011344069620",28.17,20.30,0,332.73,348.06,14.9,12.5,0.097,536621.8,536621.8,5271,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473824,936960.00
08/29/2016 08:30,2,0.484,ACTIVE,212.83,339.04,60.018,1472473803,"201051344000685","219011344069620",28.92,20.00,0,330.33,345.06,14.2,11.7,0.093,539760.9,539760.9,5280,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473825,936961.00
08/29/2016 08:30,2,0.525,ACTIVE,212.61,338.74,59.981,1472473803,"201051344000917","219011344069620",27.14,21.30,0,329.13,344.45,14.4,12.0,0.088,536717.4,536717.4,5288,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473826,936962.00
08/29/2016 08:30,2,0.502,ACTIVE,212.61,339.04,60.002,1472473803,"201051344001145","219011344069620",28.47,19.80,0,330.93,345.06,14.5,12.1,0.097,541922.2,541922.2,5284,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473827,936963.00
08/29/2016 08:30,2,0.518,ACTIVE,212.61,339.04,59.954,1472473803,"201051344000651","219011344069620",28.21,20.00,0,330.63,344.76,14.8,12.4,0.088,534856.3,534856.3,5262,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473828,936964.00
08/29/2016 08:30,2,0.420,ACTIVE,211.25,337.54,59.959,1472473803,"274151322000088","219011344069620",26.76,22.30,0,331.53,341.75,11.3,9.0,0.066,763498.7,763498.7,5226,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473829,936965.00
08/29/2016 08:30,2,0.223,ACTIVE,212.16,431.92,59.965,1472473803,"274151322000068","219011344069620",41.05,24.30,0,335.14,434.93,9.3,7.1,0.044,657011.0,657011.0,5311,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473830,936966.00
08/29/2016 08:30,2,0.539,ACTIVE,212.16,337.24,59.975,1472473803,"201051344001135","219011344069620",28.03,20.30,0,330.03,344.45,15.3,12.9,0.093,531010.9,531010.9,5259,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473831,936967.00
08/29/2016 08:30,2,0.521,ACTIVE,212.83,340.55,59.986,1472473803,"201051344000594","219011344069620",28.82,20.30,0,330.63,346.26,15.3,12.8,0.097,541796.6,541796.6,5270,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473832,936968.00
08/29/2016 08:30,2,0.527,ACTIVE,212.61,338.14,59.975,1472473803,"201051344001203","219011344069620",27.97,20.30,0,330.33,345.36,15.0,12.5,0.093,539071.7,539071.7,5275,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473833,936969.00
08/29/2016 08:30,2,0.428,ACTIVE,211.48,337.24,60.007,1472473803,"274151322000054","219011344069620",27.81,22.80,0,330.93,342.65,12.1,9.7,0.075,779300.3,779300.3,5220,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473834,936970.00
08/29/2016 08:30,2,0.523,ACTIVE,213.06,339.95,59.981,1472473803,"201051344000867","219011344069620",28.73,21.00,0,331.83,346.56,15.2,12.8,0.093,529103.2,529103.2,5272,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473835,936971.00
08/29/2016 08:30,2,0.535,ACTIVE,212.61,339.04,59.981,1472473803,"201051344001093","219011344069620",27.83,21.00,0,329.73,344.45,15.1,12.6,0.088,536123.9,536123.9,5293,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473836,936972.00
08/29/2016 08:30,2,0.494,ACTIVE,212.83,340.85,59.975,1472473803,"201051344000900","219011344069620",28.11,20.00,0,331.83,346.56,14.1,11.7,0.088,545687.8,545687.8,5284,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473837,936973.00
08/29/2016 08:30,2,0.521,ACTIVE,213.29,341.15,60.023,1472473803,"201051344000648","219011344069620",28.69,19.80,0,332.43,346.86,15.2,12.7,0.097,534875.1,534875.1,5264,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473838,936974.00
08/29/2016 08:30,2,0.520,ACTIVE,213.06,341.15,59.970,1472473803,"201051344000569","219011344069620",28.94,20.70,0,332.13,346.86,15.3,12.8,0.093,545860.1,545860.1,5269,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473839,936975.00
08/29/2016 08:30,2,0.535,ACTIVE,213.06,340.25,59.986,1472473803,"201051344000983","219011344069620",28.31,20.30,0,332.13,346.86,15.4,12.9,0.102,538163.1,538163.1,5263,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473840,936976.00
08/29/2016 08:30,2,0.521,ACTIVE,213.06,340.85,59.986,1472473803,"201051344001158","219011344069620",28.13,20.00,0,332.13,346.86,14.9,12.4,0.097,530286.2,530286.2,5270,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473840,936977.00
08/29/2016 08:30,2,0.535,ACTIVE,213.51,342.35,59.975,1472473803,"201051344000576","219011344069620",27.45,20.00,0,333.03,348.06,14.9,12.4,0.097,537753.3,537753.3,5280,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473841,936978.00
08/29/2016 08:30,2,0.441,ACTIVE,211.93,336.34,59.970,1472473803,"274151322000087","219011344069620",27.27,24.00,0,332.43,342.95,12.2,9.9,0.053,751618.2,751618.2,5288,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472473842,936979.00
08/29/2016 08:45,2,0.301,ACTIVE,213.29,339.04,60.007,1472474703,"201051344000645","219011344069620",26.68,21.00,0,334.24,349.86,8.1,5.9,0.040,537251.3,537251.3,5276,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474704,936980.00
08/29/2016 08:45,2,0.229,ACTIVE,211.70,335.74,59.975,1472474703,"274151322000085","219011344069620",26.24,22.30,0,333.03,344.15,6.1,3.9,0.027,779329.4,779329.4,5220,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474705,936981.00
08/29/2016 08:45,2,0.311,ACTIVE,213.29,340.25,59.981,1472474703,"201051344000633","219011344069620",27.71,20.70,0,333.33,351.07,8.7,6.5,0.031,528782.9,528782.9,5271,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474706,936982.00
08/29/2016 08:45,2,0.322,ACTIVE,212.83,338.74,59.981,1472474703,"201051344000469","219011344069620",27.12,19.80,0,332.43,348.96,8.8,6.6,0.040,531207.4,531207.4,5286,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474707,936983.00
08/29/2016 08:45,2,0.312,ACTIVE,212.16,335.74,59.975,1472474703,"201051344000646","219011344069620",27.43,20.70,0,330.33,346.86,8.7,6.5,0.035,532046.6,532046.6,5264,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474708,936984.00
08/29/2016 08:45,2,0.254,ACTIVE,211.25,335.44,59.938,1472474703,"274151322000052","219011344069620",26.40,22.80,0,332.73,344.76,6.8,4.7,0.027,800074.3,800074.3,5220,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474709,936985.00
08/29/2016 08:45,2,0.324,ACTIVE,212.38,336.34,59.975,1472474703,"201051344000585","219011344069620",27.75,20.70,0,330.93,346.86,9.1,6.9,0.040,541512.7,541512.7,5261,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474710,936986.00
08/29/2016 08:45,2,0.305,ACTIVE,212.16,335.44,59.975,1472474703,"201051344001230","219011344069620",27.10,20.00,0,329.13,345.36,8.4,6.2,0.040,535239.6,535239.6,5285,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474711,936987.00
08/29/2016 08:45,2,0.295,ACTIVE,212.83,336.64,59.991,1472474703,"201051344000582","219011344069620",27.55,20.30,0,330.93,347.16,8.3,6.1,0.031,527987.3,527987.3,5261,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474712,936988.00
08/29/2016 08:45,2,0.322,ACTIVE,212.16,336.04,59.981,1472474703,"201051344000955","219011344069620",27.63,20.70,0,330.03,345.96,9.0,6.8,0.040,541767.4,541767.4,5266,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474713,936989.00
08/29/2016 08:45,2,0.143,ACTIVE,211.48,337.24,59.975,1472474703,"274151322000094","219011344069620",31.11,23.30,0,334.24,418.39,4.5,2.4,0.027,656695.2,656695.2,5318,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474714,936990.00
08/29/2016 08:45,2,0.334,ACTIVE,212.61,337.84,59.996,1472474703,"201051344000579","219011344069620",27.75,20.70,0,333.63,349.26,9.4,7.2,0.040,545470.7,545470.7,5276,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474715,936991.00
08/29/2016 08:45,2,0.322,ACTIVE,212.38,336.04,59.970,1472474703,"201051344000890","219011344069620",27.25,20.30,0,330.93,346.56,8.9,6.7,0.040,539025.2,539025.2,5262,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474716,936992.00
08/29/2016 08:45,2,0.301,ACTIVE,212.61,336.64,59.975,1472474703,"201051344000438","219011344069620",28.05,20.30,0,330.93,347.16,8.6,6.3,0.035,540517.4,540517.4,5270,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474716,936993.00
08/29/2016 08:45,2,0.326,ACTIVE,212.38,336.64,59.975,1472474703,"201051344000417","219011344069620",27.79,20.70,0,331.53,346.56,9.2,7.0,0.035,531841.0,531841.0,5263,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474717,936994.00
08/29/2016 08:45,2,0.223,ACTIVE,211.48,335.44,59.970,1472474703,"274151322000083","219011344069620",26.52,22.50,0,332.13,344.76,6.0,3.9,0.031,792825.4,792825.4,5236,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474718,936995.00
08/29/2016 08:45,2,0.236,ACTIVE,211.70,336.94,59.975,1472474703,"274151322000076","219011344069620",27.04,22.80,0,334.24,345.06,6.5,4.3,0.035,845921.9,845921.9,5242,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474719,936996.00
08/29/2016 08:45,2,0.307,ACTIVE,212.61,337.84,59.981,1472474703,"201051344000868","219011344069620",27.59,20.30,0,331.83,348.96,8.6,6.4,0.035,530039.2,530039.2,5278,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474720,936997.00
08/29/2016 08:45,2,0.225,ACTIVE,211.25,335.74,59.965,1472474703,"274151322000095","219011344069620",26.68,22.00,0,332.43,344.15,6.1,3.9,0.027,837391.0,837391.0,5256,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474721,936998.00
08/29/2016 08:45,2,0.281,ACTIVE,212.61,338.74,59.975,1472474703,"201051344000988","219011344069620",17.87,20.30,0,331.83,347.76,5.1,3.0,0.018,519486.7,519486.7,5286,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474722,936999.00
08/29/2016 08:45,2,0.301,ACTIVE,212.16,335.14,59.975,1472474703,"201051344001025","219011344069620",26.80,20.30,0,330.93,346.56,8.2,6.0,0.035,540337.6,540337.6,5271,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474723,937000.00
08/29/2016 08:45,2,0.299,ACTIVE,212.61,337.84,59.970,1472474703,"201051344000458","219011344069620",27.57,21.50,0,333.63,348.96,8.4,6.2,0.040,537399.5,537399.5,5270,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474724,937001.00
08/29/2016 08:45,2,0.299,ACTIVE,213.29,339.34,59.954,1472474703,"201051344000853","219011344069620",27.17,20.70,0,334.54,350.47,8.2,6.0,0.035,536624.6,536624.6,5272,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474724,937002.00
08/29/2016 08:45,2,0.270,ACTIVE,212.61,337.54,59.970,1472474703,"201051344000685","219011344069620",27.59,20.00,0,331.53,347.46,7.6,5.4,0.035,539763.6,539763.6,5281,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474725,937003.00
08/29/2016 08:45,2,0.293,ACTIVE,212.38,336.64,59.975,1472474703,"201051344000917","219011344069620",27.17,21.80,0,330.33,347.16,8.1,5.9,0.031,536720.2,536720.2,5289,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474726,937004.00
08/29/2016 08:45,2,0.270,ACTIVE,212.38,336.04,59.970,1472474703,"201051344001145","219011344069620",28.51,20.00,0,332.13,347.46,7.8,5.6,0.035,541925.0,541925.0,5285,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474727,937005.00
08/29/2016 08:45,2,0.287,ACTIVE,212.38,336.34,59.970,1472474703,"201051344000651","219011344069620",27.57,20.30,0,331.83,346.86,8.1,5.9,0.035,534859.1,534859.1,5263,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474728,937006.00
08/29/2016 08:45,2,0.205,ACTIVE,211.03,336.34,59.922,1472474703,"274151322000088","219011344069620",24.93,22.50,0,332.13,343.55,5.2,3.1,0.031,763500.8,763500.8,5227,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474729,937007.00
08/29/2016 08:45,2,0.156,ACTIVE,211.93,341.75,59.965,1472474703,"274151322000068","219011344069620",31.65,24.50,0,334.54,444.54,5.0,2.9,0.018,657012.8,657012.8,5312,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474730,937008.00
08/29/2016 08:45,2,0.309,ACTIVE,211.93,335.14,59.944,1472474703,"201051344001135","219011344069620",27.41,20.70,0,330.03,345.96,8.6,6.4,0.035,531013.9,531013.9,5260,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474731,937009.00
08/29/2016 08:45,2,0.301,ACTIVE,212.38,338.14,59.975,1472474703,"201051344000594","219011344069620",27.57,20.70,0,331.83,348.96,8.4,6.2,0.040,541799.5,541799.5,5271,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474732,937010.00
08/29/2016 08:45,2,0.299,ACTIVE,212.38,335.74,59.975,1472474703,"201051344001203","219011344069620",27.02,20.70,0,330.93,347.76,8.2,6.0,0.035,539074.6,539074.6,5276,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474733,937011.00
08/29/2016 08:45,2,0.209,ACTIVE,211.48,336.34,59.965,1472474703,"274151322000054","219011344069620",26.50,23.00,0,332.13,344.15,5.6,3.5,0.031,779302.5,779302.5,5221,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474734,937012.00
08/29/2016 08:45,2,0.301,ACTIVE,212.83,337.54,59.975,1472474703,"201051344000867","219011344069620",27.10,21.30,0,333.03,348.96,8.3,6.1,0.031,529106.1,529106.1,5273,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474735,937013.00
08/29/2016 08:45,2,0.307,ACTIVE,212.38,336.34,59.970,1472474703,"201051344001093","219011344069620",27.67,21.00,0,331.23,346.56,8.6,6.4,0.031,536126.8,536126.8,5294,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474736,937014.00
08/29/2016 08:45,2,0.258,ACTIVE,212.61,338.14,59.970,1472474703,"201051344000900","219011344069620",27.33,20.30,0,333.03,348.96,7.2,5.0,0.035,545690.4,545690.4,5285,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474736,937015.00
08/29/2016 08:45,2,0.297,ACTIVE,212.83,337.84,59.970,1472474703,"201051344000648","219011344069620",27.39,20.00,0,334.54,349.56,8.2,6.0,0.031,534878.0,534878.0,5265,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474737,937016.00
08/29/2016 08:45,2,0.297,ACTIVE,212.83,338.44,59.975,1472474703,"201051344000569","219011344069620",27.43,21.00,0,333.63,349.56,8.3,6.1,0.040,545863.0,545863.0,5270,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474738,937017.00
08/29/2016 08:45,2,0.301,ACTIVE,212.83,337.84,59.981,1472474703,"201051344000983","219011344069620",27.43,21.00,0,333.03,349.26,8.4,6.2,0.035,538166.0,538166.0,5264,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474739,937018.00
08/29/2016 08:45,2,0.287,ACTIVE,212.83,338.14,59.981,1472474703,"201051344001158","219011344069620",26.76,20.30,0,333.63,349.26,7.8,5.7,0.035,530289.0,530289.0,5271,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474740,937019.00
08/29/2016 08:45,2,0.285,ACTIVE,213.06,339.34,59.986,1472474703,"201051344000576","219011344069620",27.69,20.30,0,333.63,349.86,8.0,5.8,0.035,537756.1,537756.1,5281,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474741,937020.00
08/29/2016 08:45,2,0.219,ACTIVE,211.48,336.64,59.944,1472474703,"274151322000087","219011344069620",25.54,24.50,0,332.73,344.15,5.7,3.5,0.022,751620.4,751620.4,5289,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472474742,937021.00
08/29/2016 09:00,2,0.162,ACTIVE,213.06,339.95,59.959,1472475603,"201051344000645","219011344069620",24.97,21.00,0,324.92,360.38,4.1,2.1,0.000,537252.1,537252.1,5277,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475604,937022.00
08/29/2016 09:00,2,0.088,ACTIVE,211.70,323.72,59.954,1472475603,"274151322000085","219011344069620",23.91,22.50,0,315.90,353.17,2.2,0.2,0.000,779329.7,779329.7,5221,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475605,937023.00
08/29/2016 09:00,2,0.186,ACTIVE,213.29,332.43,59.922,1472475603,"201051344000633","219011344069620",23.97,20.30,0,315.30,363.09,4.5,2.5,0.000,528783.8,528783.8,5272,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475606,937024.00
08/29/2016 09:00,2,0.195,ACTIVE,212.83,342.65,59.959,1472475603,"201051344000469","219011344069620",24.19,19.80,0,326.12,356.78,4.8,2.7,0.000,531208.3,531208.3,5287,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475607,937025.00
08/29/2016 09:00,2,0.188,ACTIVE,211.70,331.53,59.970,1472475603,"201051344000646","219011344069620",24.51,20.30,0,315.60,358.28,4.7,2.6,0.000,532047.5,532047.5,5265,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475608,937026.00
08/29/2016 09:00,2,0.107,ACTIVE,211.48,326.72,59.965,1472475603,"274151322000052","219011344069620",25.66,23.00,0,315.60,345.96,2.8,0.8,0.000,800074.7,800074.7,5221,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475608,937027.00
08/29/2016 09:00,2,0.205,ACTIVE,211.93,339.65,59.975,1472475603,"201051344000585","219011344069620",24.35,20.70,0,322.81,357.08,5.1,3.0,0.000,541513.7,541513.7,5262,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475610,937028.00
08/29/2016 09:00,2,0.178,ALERT,211.70,326.42,59.959,1472475603,"201051344001230","219011344069620",22.92,20.00,0,297.87,362.19,4.2,2.1,0.000,535240.4,535240.4,5286,0,0,0,L,1122011218,0,121.78,120.88,0002,17,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475611,937029.00
08/29/2016 09:00,2,0.182,ACTIVE,212.16,339.34,59.959,1472475603,"201051344000582","219011344069620",23.93,20.30,0,316.50,356.48,4.4,2.3,0.000,527988.1,527988.1,5262,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475613,937030.00
08/29/2016 09:00,2,0.207,ACTIVE,211.70,342.95,59.965,1472475603,"201051344000955","219011344069620",24.01,20.70,0,322.81,356.18,5.0,2.9,0.000,541768.4,541768.4,5267,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475614,937031.00
08/29/2016 09:00,2,0.043,ALERT,211.70,313.80,59.965,1472475603,"274151322000094","219011344069620",24.31,22.50,0,295.46,385.33,1.1,0.0,0.000,656695.2,656695.2,5319,0,0,0,L,1151911521,0,121.10,122.46,0002,18,0,0,0,0,0,0,128,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475615,937032.00
08/29/2016 09:00,2,0.223,ACTIVE,212.83,336.94,59.965,1472475603,"201051344000579","219011344069620",24.49,20.70,0,328.82,355.28,5.5,3.4,0.004,545471.8,545471.8,5277,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475616,937033.00
08/29/2016 09:00,2,0.197,ACTIVE,211.93,334.54,59.970,1472475603,"201051344000890","219011344069620",23.44,20.30,0,326.72,357.08,4.7,2.6,0.000,539026.2,539026.2,5263,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475617,937034.00
08/29/2016 09:00,2,0.191,ACTIVE,211.93,340.55,59.965,1472475603,"201051344000438","219011344069620",23.91,20.00,0,315.30,359.18,4.7,2.6,0.000,540518.3,540518.3,5271,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475618,937035.00
08/29/2016 09:00,2,0.215,ACTIVE,212.16,343.25,59.975,1472475603,"201051344000417","219011344069620",24.71,20.70,0,319.51,357.38,5.4,3.3,0.000,531842.0,531842.0,5264,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475619,937036.00
08/29/2016 09:00,2,0.094,ALERT,211.70,336.64,59.959,1472475603,"274151322000083","219011344069620",24.01,22.30,0,297.57,342.35,2.3,0.3,0.000,792825.6,792825.6,5237,0,0,0,L,1151911521,0,121.33,122.23,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475621,937037.00
08/29/2016 09:00,2,0.102,ACTIVE,212.16,335.44,59.965,1472475603,"274151322000076","219011344069620",24.67,22.80,0,332.13,342.35,2.5,0.5,0.004,845922.2,845922.2,5243,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475622,937038.00
08/29/2016 09:00,2,0.188,ACTIVE,212.61,336.94,59.959,1472475603,"201051344000868","219011344069620",24.37,20.30,0,327.32,356.78,4.7,2.6,0.000,530040.0,530040.0,5279,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475623,937039.00
08/29/2016 09:00,2,0.088,ACTIVE,211.70,334.84,59.959,1472475603,"274151322000095","219011344069620",24.99,22.00,0,325.52,349.86,2.2,0.2,0.000,837391.2,837391.2,5257,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475624,937040.00
08/29/2016 09:00,2,0.100,ALERT,212.61,300.57,59.970,1472475603,"201051344000988","219011344069620",20.04,19.80,0,296.66,343.55,2.0,0.0,0.000,519486.9,519486.9,5287,0,0,0,L,1122011218,0,121.10,122.01,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475626,937041.00
08/29/2016 09:00,2,0.176,ACTIVE,211.93,333.93,59.959,1472475603,"201051344001025","219011344069620",24.81,20.30,0,322.51,360.99,4.4,2.4,0.000,540338.4,540338.4,5272,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475626,937042.00
08/29/2016 09:00,2,0.184,ACTIVE,212.83,347.76,59.965,1472475603,"201051344000458","219011344069620",25.19,21.50,0,322.51,358.28,4.7,2.6,0.000,537400.3,537400.3,5271,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475627,937043.00
08/29/2016 09:00,2,0.168,ACTIVE,213.51,338.74,59.970,1472475603,"201051344000853","219011344069620",25.39,20.30,0,331.23,347.16,4.3,2.3,0.004,536625.4,536625.4,5273,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475628,937044.00
08/29/2016 09:00,2,0.168,ACTIVE,212.61,349.86,59.965,1472475603,"201051344000685","219011344069620",23.99,20.00,0,311.09,361.89,4.1,2.0,0.000,539764.3,539764.3,5282,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475629,937045.00
08/29/2016 09:00,2,0.184,ALERT,212.38,339.34,59.938,1472475603,"201051344000917","219011344069620",24.07,21.50,0,296.06,362.49,4.5,2.4,0.000,536721.0,536721.0,5290,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475631,937046.00
08/29/2016 09:00,2,0.172,ALERT,212.38,345.06,59.933,1472475603,"201051344001145","219011344069620",24.85,20.00,0,297.87,352.27,4.4,2.3,0.000,541925.7,541925.7,5286,0,0,0,L,1122011218,0,122.01,121.33,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475633,937047.00
08/29/2016 09:00,2,0.191,ACTIVE,212.16,355.88,59.954,1472475603,"201051344000651","219011344069620",24.59,20.30,0,317.70,358.58,4.8,2.7,0.000,534860.0,534860.0,5264,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475634,937048.00
08/29/2016 09:00,2,0.082,ALERT,211.25,336.94,59.970,1472475603,"274151322000088","219011344069620",22.66,22.30,0,296.06,351.37,1.9,0.0,0.000,763501.0,763501.0,5228,0,0,0,L,1151911521,0,122.01,121.78,0002,19,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475635,937049.00
08/29/2016 09:00,2,0.008,ALERT,212.16,296.36,59.965,1472475603,"274151322000068","219011344069620",40.20,23.50,0,295.76,384.73,0.0,0.0,0.000,657013.0,657013.0,5313,0,0,0,L,1151911521,0,121.55,122.46,0002,23,0,0,0,0,0,0,132,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475637,937050.00
08/29/2016 09:00,2,0.195,ACTIVE,211.70,334.54,59.975,1472475603,"201051344001135","219011344069620",25.45,20.70,0,325.52,340.55,5.1,3.0,0.000,531014.8,531014.8,5261,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475638,937051.00
08/29/2016 09:00,2,0.188,ACTIVE,212.61,337.24,59.959,1472475603,"201051344000594","219011344069620",25.45,20.70,0,331.53,342.95,4.8,2.7,0.004,541800.4,541800.4,5272,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475639,937052.00
08/29/2016 09:00,2,0.197,ACTIVE,212.16,356.18,59.996,1472475603,"201051344001203","219011344069620",24.41,20.30,0,313.50,362.19,4.9,2.8,0.000,539075.4,539075.4,5277,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475640,937053.00
08/29/2016 09:00,2,0.096,ACTIVE,211.70,335.74,59.970,1472475603,"274151322000054","219011344069620",24.41,23.00,0,315.90,352.57,2.4,0.4,0.000,779302.8,779302.8,5222,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475641,937054.00
08/29/2016 09:00,2,0.189,ACTIVE,213.06,359.78,59.965,1472475603,"201051344000867","219011344069620",25.11,21.30,0,318.00,360.99,4.8,2.7,0.000,529107.0,529107.0,5274,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475642,937055.00
08/29/2016 09:00,2,0.213,ALERT,211.93,350.17,59.986,1472475603,"201051344001093","219011344069620",24.43,21.00,0,297.57,363.99,5.3,3.2,0.000,536127.7,536127.7,5295,0,0,0,L,1122011218,0,121.78,121.10,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475644,937056.00
08/29/2016 09:00,2,0.146,ACTIVE,212.83,337.84,59.991,1472475603,"201051344000900","219011344069620",25.01,20.30,0,322.51,361.59,3.7,1.7,0.004,545690.9,545690.9,5286,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475645,937057.00
08/29/2016 09:00,2,0.197,ACTIVE,212.83,336.94,59.970,1472475603,"201051344000648","219011344069620",25.33,20.00,0,324.62,358.88,5.1,3.0,0.004,534878.9,534878.9,5266,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475646,937058.00
08/29/2016 09:00,2,0.191,ACTIVE,212.83,336.94,59.996,1472475603,"201051344000569","219011344069620",25.82,20.70,0,328.52,350.17,5.0,2.9,0.004,545863.8,545863.8,5271,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475647,937059.00
08/29/2016 09:00,2,0.201,ACTIVE,212.83,336.64,59.959,1472475603,"201051344000983","219011344069620",25.31,21.00,0,322.81,361.59,5.2,3.1,0.004,538166.9,538166.9,5265,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475648,937060.00
08/29/2016 09:00,2,0.186,ACTIVE,212.61,336.64,59.965,1472475603,"201051344001158","219011344069620",24.77,20.00,0,327.32,360.38,4.7,2.6,0.004,530289.8,530289.8,5272,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475648,937061.00
08/29/2016 09:00,2,0.193,ACTIVE,213.29,338.14,59.965,1472475603,"201051344000576","219011344069620",24.75,20.30,0,318.00,363.09,4.8,2.8,0.000,537757.0,537757.0,5282,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475649,937062.00
08/29/2016 09:00,2,0.100,ALERT,211.25,308.99,59.959,1472475603,"274151322000087","219011344069620",25.01,23.80,0,295.46,345.66,2.5,0.5,0.000,751620.7,751620.7,5290,0,0,0,L,1151911521,0,121.33,122.01,0002,21,0,0,0,0,0,0,25,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472475651,937063.00
08/29/2016 09:15,2,0.305,ALERT,212.83,337.84,59.949,1472476504,"201051344000645","219011344069620",27.33,20.70,0,298.17,350.47,8.5,6.3,0.044,537252.9,537252.9,5278,0,0,0,L,1122011218,0,121.78,121.78,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476506,937064.00
08/29/2016 09:15,2,0.238,ALERT,211.48,335.44,59.949,1472476504,"274151322000085","219011344069620",25.92,22.50,0,294.56,340.85,6.2,4.1,0.031,779330.0,779330.0,5222,0,0,0,L,1151911521,0,121.78,121.78,0100,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472476508,937065.00
08/29/2016 09:15,2,0.316,ALERT,213.06,339.34,59.949,1472476504,"201051344000633","219011344069620",27.79,20.30,0,296.36,352.87,8.9,6.7,0.040,528784.7,528784.7,5273,0,0,0,L,1122011218,0,121.78,122.01,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1472476510,937066.00
08/29/2016 09:15,2,0.332,ALERT,212.38,338.14,59.949,1472476504,"201051344000469","219011344069620",26.94,19.80,0,296.96,354.37,9.1,6.9,0.040,531209.3,531209.3,5288,0,0,0,L,1122011218,0,120.88,121.78,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476511,937067.00
08/29/2016 09:15,2,0.328,ALERT,211.25,335.74,59.954,1472476504,"201051344000646","219011344069620",27.23,20.70,0,295.16,348.36,9.1,6.8,0.035,532048.5,532048.5,5266,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476513,937068.00
08/29/2016 09:15,2,0.262,ALERT,210.80,335.14,59.965,1472476504,"274151322000052","219011344069620",26.80,22.80,0,294.26,342.35,7.2,5.0,0.027,800075.3,800075.3,5222,0,0,0,L,1151911521,0,120.42,122.01,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1472476515,937069.00
08/29/2016 09:15,2,0.346,ALERT,211.70,336.64,59.959,1472476504,"201051344000585","219011344069620",27.08,21.00,0,295.46,352.27,9.5,7.2,0.040,541514.7,541514.7,5263,0,0,0,L,1122011218,0,121.10,121.33,0002,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476517,937070.00
08/29/2016 09:15,2,0.311,ALERT,211.48,335.14,59.949,1472476504,"201051344001230","219011344069620",27.61,20.00,0,296.36,347.46,8.7,6.5,0.031,535241.3,535241.3,5288,0,0,0,L,1122011218,0,121.78,120.65,0100,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1472476519,937071.00
08/29/2016 09:15,2,0.314,ALERT,211.93,336.04,59.949,1472476504,"201051344000582","219011344069620",26.94,20.70,0,296.66,346.26,8.6,6.4,0.040,527989.0,527989.0,5263,0,0,0,L,1122011218,0,121.55,121.33,0100,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472476520,937072.00
08/29/2016 09:15,2,0.334,ALERT,211.03,335.14,59.922,1472476504,"201051344000955","219011344069620",27.63,20.70,0,295.76,346.56,9.4,7.1,0.040,541769.4,541769.4,5268,0,0,0,L,1122011218,0,120.88,120.88,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476522,937073.00
08/29/2016 09:15,2,0.150,ALERT,211.48,348.06,59.949,1472476504,"274151322000094","219011344069620",32.38,22.50,0,294.26,385.63,5.0,2.9,0.018,656695.4,656695.4,5321,0,0,0,L,1151911521,0,120.88,122.23,0002,18,0,0,0,0,0,0,54,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1472476524,937074.00
08/29/2016 09:15,2,0.352,ALERT,212.38,337.24,59.949,1472476504,"201051344000579","219011344069620",27.65,20.70,0,298.77,347.46,9.8,7.6,0.044,545472.9,545472.9,5278,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476526,937075.00
08/29/2016 09:15,2,0.336,ALERT,211.48,335.14,59.949,1472476504,"201051344000890","219011344069620",27.25,20.70,0,296.66,345.66,9.3,7.1,0.044,539027.2,539027.2,5264,0,0,0,L,1122011218,0,121.78,120.42,0100,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1472476528,937076.00
08/29/2016 09:15,2,0.320,ALERT,211.70,336.34,59.944,1472476504,"201051344000438","219011344069620",27.51,20.30,0,296.06,350.47,8.9,6.7,0.040,540519.2,540519.2,5272,0,0,0,L,1122011218,0,121.78,121.10,0100,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1472476529,937077.00
08/29/2016 09:15,2,0.346,ALERT,211.70,335.74,59.938,1472476504,"201051344000417","219011344069620",27.69,20.70,0,295.46,349.26,9.7,7.4,0.044,531843.1,531843.1,5265,0,0,0,L,1122011218,0,121.33,120.88,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476531,937078.00
08/29/2016 09:15,2,0.246,ALERT,211.25,335.44,59.944,1472476504,"274151322000083","219011344069620",26.38,22.50,0,295.16,340.25,6.6,4.4,0.031,792826.0,792826.0,5239,0,0,0,L,1151911521,0,121.10,122.01,0100,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472476533,937079.00
08/29/2016 09:15,2,0.258,ALERT,211.70,336.04,59.933,1472476504,"274151322000076","219011344069620",27.23,22.50,0,294.56,351.67,7.1,4.9,0.035,845922.7,845922.7,5244,0,0,0,L,1151911521,0,121.33,122.23,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476535,937080.00
08/29/2016 09:15,2,0.330,ALERT,212.38,337.24,59.917,1472476504,"201051344000868","219011344069620",27.61,20.30,0,298.77,349.56,9.2,7.0,0.040,530041.0,530041.0,5280,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476537,937081.00
08/29/2016 09:15,2,0.250,ALERT,211.25,335.44,59.944,1472476504,"274151322000095","219011344069620",26.72,22.00,0,296.06,342.35,6.8,4.6,0.031,837391.7,837391.7,5258,0,0,0,L,1151911521,0,121.78,121.55,0002,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476539,937082.00
08/29/2016 09:15,2,0.311,ACTIVE,212.38,338.14,59.965,1472476504,"201051344000988","219011344069620",17.89,19.80,0,295.76,341.45,5.6,3.5,0.022,519487.0,519487.0,5289,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476540,937083.00
08/29/2016 09:15,2,0.322,ALERT,211.48,334.84,59.986,1472476504,"201051344001025","219011344069620",27.63,20.30,0,295.46,350.47,9.1,6.8,0.044,540339.4,540339.4,5273,0,0,0,L,1122011218,0,121.33,121.10,0002,17,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476542,937084.00
08/29/2016 09:15,2,0.324,ALERT,212.38,336.94,59.954,1472476504,"201051344000458","219011344069620",27.61,21.30,0,298.17,352.57,9.1,6.9,0.040,537401.3,537401.3,5272,0,0,0,L,1122011218,0,121.33,121.55,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476544,937085.00
08/29/2016 09:15,2,0.324,ALERT,212.83,339.04,59.954,1472476504,"201051344000853","219011344069620",27.27,20.30,0,298.17,349.56,9.0,6.8,0.044,536626.3,536626.3,5274,0,0,0,L,1122011218,0,121.78,121.78,0100,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472476545,937086.00
08/29/2016 09:15,2,0.303,ALERT,211.93,337.24,59.965,1472476504,"201051344000685","219011344069620",27.06,20.30,0,296.36,349.86,8.3,6.1,0.044,539765.1,539765.1,5283,0,0,0,L,1122011218,0,122.23,120.88,0100,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472476547,937087.00
08/29/2016 09:15,2,0.314,ALERT,211.70,336.34,59.949,1472476504,"201051344000917","219011344069620",27.77,21.50,0,294.56,352.87,8.9,6.6,0.035,536721.9,536721.9,5292,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1472476549,937088.00
08/29/2016 09:15,2,0.312,ALERT,211.70,336.64,59.965,1472476504,"201051344001145","219011344069620",27.61,20.00,0,296.66,350.47,8.8,6.6,0.044,541926.6,541926.6,5288,0,0,0,L,1122011218,0,121.55,121.10,0100,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1472476551,937089.00
08/29/2016 09:15,2,0.320,ALERT,211.70,336.94,59.938,1472476504,"201051344000651","219011344069620",27.08,20.30,0,295.46,355.88,8.8,6.6,0.044,534860.9,534860.9,5265,0,0,0,L,1122011218,0,122.01,120.65,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476552,937090.00
08/29/2016 09:15,2,0.234,ALERT,211.03,335.44,59.944,1472476504,"274151322000088","219011344069620",24.99,22.50,0,294.56,341.45,5.9,3.8,0.031,763501.3,763501.3,5230,0,0,0,L,1151911521,0,121.55,121.55,0100,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472476554,937091.00
08/29/2016 09:15,2,0.176,ALERT,211.93,365.19,59.938,1472476504,"274151322000068","219011344069620",34.07,23.50,0,293.96,384.73,6.0,3.9,0.022,657013.3,657013.3,5315,0,0,0,L,1151911521,0,121.55,122.23,0002,21,0,0,0,0,0,0,47,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1472476556,937092.00
08/29/2016 09:15,2,0.342,ALERT,211.25,335.14,59.954,1472476504,"201051344001135","219011344069620",27.33,20.70,0,296.06,346.86,9.5,7.2,0.044,531015.8,531015.8,5262,0,0,0,L,1122011218,0,121.33,120.88,0002,20,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476558,937093.00
08/29/2016 09:15,2,0.332,ALERT,212.16,337.24,59.965,1472476504,"201051344000594","219011344069620",27.73,20.70,0,297.87,348.36,9.3,7.1,0.049,541801.4,541801.4,5273,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476560,937094.00
08/29/2016 09:15,2,0.324,ALERT,211.70,335.44,59.949,1472476504,"201051344001203","219011344069620",27.53,20.70,0,296.06,359.18,9.1,6.8,0.044,539076.4,539076.4,5278,0,0,0,L,1122011218,0,122.01,120.88,0100,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472476562,937095.00
08/29/2016 09:15,2,0.244,ALERT,211.03,335.14,59.928,1472476504,"274151322000054","219011344069620",26.36,23.00,0,294.56,351.37,6.5,4.4,0.035,779303.2,779303.2,5223,0,0,0,L,1151911521,0,121.55,121.55,0100,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1472476563,937096.00
08/29/2016 09:15,2,0.326,ALERT,212.83,336.94,60.002,1472476504,"201051344000867","219011344069620",27.99,21.00,0,297.87,361.29,9.3,7.1,0.044,529108.0,529108.0,5275,0,0,0,L,1122011218,0,121.55,121.33,0002,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476565,937097.00
08/29/2016 09:15,2,0.348,ALERT,211.48,335.74,59.949,1472476504,"201051344001093","219011344069620",27.33,21.30,0,296.06,350.47,9.6,7.4,0.040,536128.8,536128.8,5297,0,0,0,L,1122011218,0,121.33,120.88,0100,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1472476567,937098.00
08/29/2016 09:15,2,0.289,ALERT,212.38,337.84,59.949,1472476504,"201051344000900","219011344069620",27.67,20.00,0,297.57,348.66,8.1,5.9,0.044,545691.7,545691.7,5287,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476569,937099.00
08/29/2016 09:15,2,0.330,ALERT,212.83,337.84,59.965,1472476504,"201051344000648","219011344069620",27.79,19.80,0,297.57,347.16,9.3,7.1,0.044,534879.9,534879.9,5267,0,0,0,L,1122011218,0,121.10,122.01,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476571,937100.00
08/29/2016 09:15,2,0.334,ALERT,212.38,337.24,59.959,1472476504,"201051344000569","219011344069620",27.55,20.70,0,298.47,350.47,9.3,7.1,0.044,545864.8,545864.8,5272,0,0,0,L,1122011218,0,120.88,121.78,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476572,937101.00
08/29/2016 09:15,2,0.338,ALERT,212.38,336.94,59.954,1472476504,"201051344000983","219011344069620",27.69,20.70,0,298.47,352.57,9.5,7.3,0.044,538167.9,538167.9,5266,0,0,0,L,1122011218,0,121.33,121.33,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476574,937102.00
