ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 09:15,2,0.324,ALERT,212.38,337.24,59.949,1472476504,"201051344001158","219011344069620",27.04,20.00,0,297.57,349.86,8.9,6.7,0.044,530290.7,530290.7,5273,0,0,0,L,1122011218,0,121.10,121.33,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472476576,937103.00
08/29/2016 09:15,2,0.334,ALERT,212.83,338.44,59.959,1472476504,"201051344000576","219011344069620",26.90,20.00,0,298.17,352.27,9.1,6.9,0.044,537757.9,537757.9,5283,0,0,0,L,1122011218,0,121.55,121.55,0100,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1472476578,937104.00
08/29/2016 09:15,2,0.256,ALERT,211.25,336.64,59.938,1472476504,"274151322000087","219011344069620",25.54,24.30,0,293.96,359.78,6.6,4.5,0.022,751621.2,751621.2,5292,0,0,0,L,1151911521,0,121.55,121.78,0002,22,0,0,0,0,0,0,13,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1472476580,937105.00
08/29/2016 09:30,2,0.385,ACTIVE,212.83,338.44,59.959,1472477403,"201051344000645","219011344069620",27.75,21.00,0,332.73,344.15,10.8,8.5,0.062,537254.7,537254.7,5280,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477404,937106.00
08/29/2016 09:30,2,0.314,ACTIVE,211.48,336.34,59.954,1472477403,"274151322000085","219011344069620",26.82,22.80,0,332.73,340.25,8.5,6.3,0.040,779331.3,779331.3,5224,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477405,937107.00
08/29/2016 09:30,2,0.389,ACTIVE,212.83,339.95,59.981,1472477403,"201051344000633","219011344069620",28.53,20.70,0,331.83,346.56,11.2,8.9,0.066,528786.7,528786.7,5275,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477407,937108.00
08/29/2016 09:30,2,0.412,ACTIVE,212.61,338.44,59.970,1472477403,"201051344000469","219011344069620",27.33,19.80,0,329.43,344.15,11.4,9.1,0.062,531211.3,531211.3,5290,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477408,937109.00
08/29/2016 09:30,2,0.408,ACTIVE,211.48,336.64,59.975,1472477403,"201051344000646","219011344069620",27.53,20.70,0,329.73,344.15,11.4,9.1,0.062,532050.4,532050.4,5268,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477409,937110.00
08/29/2016 09:30,2,0.340,ACTIVE,211.03,336.64,59.965,1472477403,"274151322000052","219011344069620",27.27,23.00,0,331.83,340.85,9.4,7.2,0.044,800076.8,800076.8,5224,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477410,937111.00
08/29/2016 09:30,2,0.420,ACTIVE,212.16,337.24,59.944,1472477403,"201051344000585","219011344069620",27.97,21.00,0,329.73,343.85,11.9,9.6,0.062,541516.8,541516.8,5265,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477411,937112.00
08/29/2016 09:30,2,0.395,ACTIVE,211.93,336.34,59.975,1472477403,"201051344001230","219011344069620",27.45,20.30,0,328.22,347.46,11.0,8.7,0.057,535243.2,535243.2,5290,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477412,937113.00
08/29/2016 09:30,2,0.395,ACTIVE,212.38,337.54,59.959,1472477403,"201051344000582","219011344069620",27.06,20.70,0,330.03,344.45,10.8,8.5,0.057,527990.8,527990.8,5265,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477413,937114.00
08/29/2016 09:30,2,0.418,ACTIVE,211.48,336.94,59.970,1472477403,"201051344000955","219011344069620",27.65,21.00,0,329.13,342.05,11.7,9.4,0.066,541771.4,541771.4,5270,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477414,937115.00
08/29/2016 09:30,2,0.201,ACTIVE,211.25,383.23,59.970,1472477403,"274151322000094","219011344069620",35.92,23.30,0,333.93,400.36,7.4,5.2,0.040,656696.4,656696.4,5323,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477414,937116.00
08/29/2016 09:30,2,0.436,ACTIVE,212.38,338.14,59.981,1472477403,"201051344000579","219011344069620",27.75,21.00,0,332.43,343.55,12.2,9.9,0.057,545475.1,545475.1,5280,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477415,937117.00
08/29/2016 09:30,2,0.418,ACTIVE,211.70,336.34,60.023,1472477403,"201051344000890","219011344069620",27.55,20.70,0,329.73,346.26,11.7,9.4,0.062,539029.2,539029.2,5266,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477416,937118.00
08/29/2016 09:30,2,0.404,ACTIVE,211.93,336.94,59.970,1472477403,"201051344000438","219011344069620",27.51,20.30,0,331.23,344.45,11.3,9.0,0.062,540521.2,540521.2,5274,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477417,937119.00
08/29/2016 09:30,2,0.434,ACTIVE,211.93,336.94,59.949,1472477403,"201051344000417","219011344069620",27.17,20.70,0,329.43,344.45,11.9,9.6,0.062,531845.2,531845.2,5267,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477418,937120.00
08/29/2016 09:30,2,0.322,ACTIVE,211.25,337.54,59.975,1472477403,"274151322000083","219011344069620",26.88,22.80,0,331.83,340.55,8.8,6.6,0.044,792827.4,792827.4,5241,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477419,937121.00
08/29/2016 09:30,2,0.336,ACTIVE,211.48,337.24,59.975,1472477403,"274151322000076","219011344069620",27.61,22.80,0,333.63,341.45,9.4,7.2,0.049,845924.2,845924.2,5246,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477420,937122.00
08/29/2016 09:30,2,0.408,ACTIVE,212.38,338.14,59.965,1472477403,"201051344000868","219011344069620",27.67,20.70,0,331.23,343.25,11.5,9.2,0.062,530042.9,530042.9,5282,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477421,937123.00
08/29/2016 09:30,2,0.328,ACTIVE,211.03,336.04,59.970,1472477403,"274151322000095","219011344069620",27.06,22.30,0,332.13,340.25,9.0,6.8,0.053,837393.0,837393.0,5260,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477422,937124.00
08/29/2016 09:30,2,0.371,ACTIVE,212.16,338.74,59.981,1472477403,"201051344000988","219011344069620",18.39,20.30,0,330.03,343.55,6.9,4.8,0.044,519487.9,519487.9,5290,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477422,937125.00
08/29/2016 09:30,2,0.402,ACTIVE,211.93,336.64,59.986,1472477403,"201051344001025","219011344069620",27.27,20.70,0,329.73,345.06,11.2,8.9,0.057,540341.2,540341.2,5275,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477423,937126.00
08/29/2016 09:30,2,0.400,ACTIVE,212.38,338.14,59.986,1472477403,"201051344000458","219011344069620",27.83,21.50,0,331.53,343.55,11.3,9.0,0.062,537403.2,537403.2,5274,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477424,937127.00
08/29/2016 09:30,2,0.400,ACTIVE,213.06,339.65,60.012,1472477403,"201051344000853","219011344069620",27.39,20.30,0,333.03,345.66,11.1,8.8,0.071,536628.2,536628.2,5276,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477425,937128.00
08/29/2016 09:30,2,0.389,ACTIVE,212.16,337.84,59.970,1472477403,"201051344000685","219011344069620",26.50,20.70,0,329.43,343.25,10.5,8.2,0.062,539766.8,539766.8,5285,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477426,937129.00
08/29/2016 09:30,2,0.395,ACTIVE,211.93,337.54,59.975,1472477403,"201051344000917","219011344069620",27.57,21.80,0,328.82,344.15,11.1,8.7,0.062,536723.8,536723.8,5294,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477427,937130.00
08/29/2016 09:30,2,0.393,ACTIVE,212.16,337.54,59.975,1472477403,"201051344001145","219011344069620",27.41,20.30,0,331.23,343.25,10.9,8.6,0.057,541928.4,541928.4,5290,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477428,937131.00
08/29/2016 09:30,2,0.404,ACTIVE,212.16,337.24,59.938,1472477403,"201051344000651","219011344069620",27.00,20.70,0,329.73,343.85,11.1,8.8,0.062,534862.7,534862.7,5267,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477429,937132.00
08/29/2016 09:30,2,0.305,ACTIVE,210.80,335.44,59.965,1472477403,"274151322000088","219011344069620",25.88,22.80,0,331.23,339.65,8.0,5.8,0.040,763502.4,763502.4,5232,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477430,937133.00
08/29/2016 09:30,2,0.205,ACTIVE,211.93,405.17,59.949,1472477403,"274151322000068","219011344069620",38.31,24.30,0,333.93,408.48,8.0,5.8,0.035,657014.4,657014.4,5317,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477431,937134.00
08/29/2016 09:30,2,0.414,ACTIVE,211.70,335.74,59.975,1472477403,"201051344001135","219011344069620",27.77,21.00,0,329.43,346.26,11.7,9.4,0.062,531017.8,531017.8,5264,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477432,937135.00
08/29/2016 09:30,2,0.404,ACTIVE,212.16,338.44,59.981,1472477403,"201051344000594","219011344069620",27.75,21.00,0,330.93,343.55,11.4,9.1,0.066,541803.3,541803.3,5275,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477433,937136.00
08/29/2016 09:30,2,0.404,ACTIVE,211.93,336.34,59.975,1472477403,"201051344001203","219011344069620",27.43,21.00,0,330.63,346.26,11.3,9.0,0.062,539078.3,539078.3,5280,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477434,937137.00
08/29/2016 09:30,2,0.316,ACTIVE,211.03,336.64,59.975,1472477403,"274151322000054","219011344069620",26.70,23.30,0,331.83,340.55,8.6,6.4,0.049,779304.5,779304.5,5225,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477434,937138.00
08/29/2016 09:30,2,0.400,ACTIVE,212.61,337.54,59.965,1472477403,"201051344000867","219011344069620",28.01,21.30,0,331.23,343.85,11.4,9.1,0.062,529109.9,529109.9,5277,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477435,937139.00
08/29/2016 09:30,2,0.412,ACTIVE,211.93,337.24,59.975,1472477403,"201051344001093","219011344069620",27.83,21.30,0,330.33,346.26,11.6,9.3,0.049,536130.8,536130.8,5299,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477436,937140.00
08/29/2016 09:30,2,0.365,ACTIVE,212.38,338.44,59.970,1472477403,"201051344000900","219011344069620",27.71,20.30,0,330.93,343.85,10.2,8.0,0.057,545693.3,545693.3,5289,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477437,937141.00
08/29/2016 09:30,2,0.418,ACTIVE,212.83,338.44,59.965,1472477403,"201051344000648","219011344069620",26.84,20.00,0,332.43,345.66,11.4,9.1,0.062,534881.8,534881.8,5269,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477438,937142.00
08/29/2016 09:30,2,0.404,ACTIVE,212.61,338.44,59.970,1472477403,"201051344000569","219011344069620",28.07,21.00,0,331.83,343.55,11.5,9.2,0.066,545866.8,545866.8,5274,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477439,937143.00
08/29/2016 09:30,2,0.408,ACTIVE,212.61,338.14,59.970,1472477403,"201051344000983","219011344069620",28.03,21.00,0,331.53,343.55,11.6,9.3,0.057,538169.9,538169.9,5268,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477440,937144.00
08/29/2016 09:30,2,0.398,ACTIVE,212.61,338.14,59.991,1472477403,"201051344001158","219011344069620",27.23,20.30,0,330.33,344.15,11.0,8.7,0.062,530292.5,530292.5,5275,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477441,937145.00
08/29/2016 09:30,2,0.393,ACTIVE,212.83,339.34,59.975,1472477403,"201051344000576","219011344069620",28.01,20.30,0,332.13,344.45,11.2,8.9,0.057,537759.8,537759.8,5285,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477442,937146.00
08/29/2016 09:30,2,0.322,ACTIVE,211.48,336.04,59.959,1472477403,"274151322000087","219011344069620",26.38,25.00,0,332.13,340.55,8.6,6.4,0.031,751622.4,751622.4,5294,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472477443,937147.00
08/29/2016 09:45,2,0.350,ACTIVE,213.29,339.04,59.970,1472478303,"201051344000645","219011344069620",26.88,21.30,0,332.73,345.66,9.5,7.3,0.053,537256.5,537256.5,5281,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478304,937148.00
08/29/2016 09:45,2,0.273,ACTIVE,211.70,336.94,59.959,1472478303,"274151322000085","219011344069620",26.54,23.00,0,332.43,340.55,7.3,5.2,0.035,779332.6,779332.6,5225,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478305,937149.00
08/29/2016 09:45,2,0.359,ACTIVE,213.29,339.95,59.965,1472478303,"201051344000633","219011344069620",27.21,20.70,0,331.83,347.46,9.9,7.7,0.053,528788.6,528788.6,5276,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478306,937150.00
08/29/2016 09:45,2,0.352,ACTIVE,212.83,338.44,59.933,1472478303,"201051344000469","219011344069620",27.89,20.00,0,331.23,345.06,10.0,7.7,0.053,531213.2,531213.2,5291,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478307,937151.00
08/29/2016 09:45,2,0.357,ACTIVE,211.70,336.94,59.975,1472478303,"201051344000646","219011344069620",27.61,20.70,0,329.43,342.95,10.1,7.8,0.044,532052.3,532052.3,5269,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478308,937152.00
08/29/2016 09:45,2,0.301,ACTIVE,211.25,335.44,59.959,1472478303,"274151322000052","219011344069620",26.86,23.30,0,330.93,340.85,8.2,6.0,0.035,800078.2,800078.2,5225,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478309,937153.00
08/29/2016 09:45,2,0.377,ACTIVE,212.38,337.54,59.970,1472478303,"201051344000585","219011344069620",27.65,21.30,0,330.03,343.85,10.6,8.3,0.049,541518.8,541518.8,5266,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478310,937154.00
08/29/2016 09:45,2,0.342,ACTIVE,211.93,336.34,59.970,1472478303,"201051344001230","219011344069620",27.43,20.30,0,329.43,342.35,9.5,7.3,0.049,535245.0,535245.0,5291,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478310,937155.00
08/29/2016 09:45,2,0.340,ACTIVE,212.83,337.54,59.965,1472478303,"201051344000582","219011344069620",27.67,21.00,0,330.33,343.25,9.6,7.3,0.040,527992.6,527992.6,5266,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478311,937156.00
08/29/2016 09:45,2,0.369,ACTIVE,211.70,336.04,59.970,1472478303,"201051344000955","219011344069620",27.69,21.00,0,329.73,342.05,10.4,8.1,0.053,541773.4,541773.4,5271,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478312,937157.00
08/29/2016 09:45,2,0.174,ACTIVE,211.70,378.42,59.970,1472478303,"274151322000094","219011344069620",35.38,23.50,0,333.63,395.25,6.2,4.0,0.031,656697.4,656697.4,5324,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478314,937158.00
08/29/2016 09:45,2,0.393,ACTIVE,212.83,338.44,59.970,1472478303,"201051344000579","219011344069620",27.41,21.30,0,332.13,344.15,10.9,8.6,0.049,545477.1,545477.1,5281,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478315,937159.00
08/29/2016 09:45,2,0.373,ACTIVE,212.16,336.34,60.002,1472478303,"201051344000890","219011344069620",27.53,21.00,0,329.13,342.95,10.4,8.1,0.049,539031.1,539031.1,5267,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478316,937160.00
08/29/2016 09:45,2,0.354,ACTIVE,212.16,337.24,59.981,1472478303,"201051344000438","219011344069620",27.93,20.70,0,330.93,343.25,10.0,7.8,0.044,540523.1,540523.1,5275,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478316,937161.00
08/29/2016 09:45,2,0.408,ACTIVE,212.38,338.44,59.975,1472478303,"201051344000417","219011344069620",22.98,21.00,0,330.03,343.55,9.4,7.1,0.040,531847.3,531847.3,5268,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478317,937162.00
08/29/2016 09:45,2,0.281,ACTIVE,211.70,336.04,59.944,1472478303,"274151322000083","219011344069620",26.80,23.00,0,332.13,340.85,7.7,5.5,0.035,792828.7,792828.7,5242,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478318,937163.00
08/29/2016 09:45,2,0.291,ACTIVE,212.16,336.94,59.965,1472478303,"274151322000076","219011344069620",27.41,23.00,0,333.63,341.15,8.1,5.9,0.040,845925.6,845925.6,5247,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478319,937164.00
08/29/2016 09:45,2,0.367,ACTIVE,212.61,337.84,59.975,1472478303,"201051344000868","219011344069620",27.45,21.00,0,331.23,345.06,10.2,7.9,0.053,530044.8,530044.8,5283,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478320,937165.00
08/29/2016 09:45,2,0.281,ACTIVE,211.70,337.84,59.965,1472478303,"274151322000095","219011344069620",26.76,22.50,0,332.13,340.55,7.7,5.5,0.040,837394.3,837394.3,5261,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478321,937166.00
08/29/2016 09:45,2,0.332,ACTIVE,212.61,338.44,59.938,1472478303,"201051344000988","219011344069620",18.03,20.70,0,330.63,344.45,6.1,3.9,0.031,519488.9,519488.9,5291,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478322,937167.00
08/29/2016 09:45,2,0.352,ACTIVE,212.16,335.74,59.970,1472478303,"201051344001025","219011344069620",27.99,20.70,0,329.73,343.25,10.0,7.7,0.049,540343.1,540343.1,5276,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478323,937168.00
08/29/2016 09:45,2,0.359,ACTIVE,212.83,337.54,59.981,1472478303,"201051344000458","219011344069620",27.79,21.50,0,331.83,344.45,10.1,7.8,0.053,537405.0,537405.0,5275,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478324,937169.00
08/29/2016 09:45,2,0.359,ACTIVE,213.29,339.65,59.970,1472478303,"201051344000853","219011344069620",27.21,20.70,0,333.03,346.86,9.9,7.6,0.053,536630.0,536630.0,5277,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478325,937170.00
08/29/2016 09:45,2,0.336,ACTIVE,212.61,338.14,59.965,1472478303,"201051344000685","219011344069620",27.12,20.70,0,330.33,344.15,9.3,7.0,0.049,539768.5,539768.5,5286,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478326,937171.00
08/29/2016 09:45,2,0.348,ACTIVE,212.16,337.24,59.970,1472478303,"201051344000917","219011344069620",27.49,22.00,0,329.43,343.55,9.7,7.5,0.049,536725.5,536725.5,5295,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478327,937172.00
08/29/2016 09:45,2,0.334,ACTIVE,212.38,336.94,59.970,1472478303,"201051344001145","219011344069620",28.29,20.70,0,331.53,343.85,9.7,7.4,0.049,541930.2,541930.2,5291,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478328,937173.00
08/29/2016 09:45,2,0.352,ACTIVE,212.38,336.94,59.949,1472478303,"201051344000651","219011344069620",27.67,20.70,0,330.93,343.55,9.9,7.6,0.049,534864.5,534864.5,5268,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478329,937174.00
08/29/2016 09:45,2,0.270,ACTIVE,211.25,336.64,59.975,1472478303,"274151322000088","219011344069620",26.04,23.00,0,331.23,339.95,7.1,4.9,0.035,763503.6,763503.6,5233,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478329,937175.00
08/29/2016 09:45,2,0.195,ACTIVE,212.38,391.94,59.975,1472478303,"274151322000068","219011344069620",36.92,24.50,0,333.93,409.08,7.3,5.1,0.031,657015.6,657015.6,5318,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478330,937176.00
08/29/2016 09:45,2,0.381,ACTIVE,211.70,335.74,59.954,1472478303,"201051344001135","219011344069620",27.33,21.00,0,330.03,343.25,10.6,8.3,0.053,531019.7,531019.7,5265,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478331,937177.00
08/29/2016 09:45,2,0.369,ACTIVE,212.61,338.74,59.981,1472478303,"201051344000594","219011344069620",27.63,21.00,0,330.63,344.45,10.3,8.0,0.057,541805.2,541805.2,5276,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478332,937178.00
08/29/2016 09:45,2,0.367,ACTIVE,212.38,336.34,59.949,1472478303,"201051344001203","219011344069620",27.25,21.00,0,330.03,344.45,10.2,7.9,0.053,539080.1,539080.1,5281,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478333,937179.00
08/29/2016 09:45,2,0.279,ACTIVE,211.70,336.04,59.970,1472478303,"274151322000054","219011344069620",27.10,23.50,0,330.93,340.25,7.7,5.5,0.027,779305.7,779305.7,5226,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478334,937180.00
08/29/2016 09:45,2,0.365,ACTIVE,213.06,337.84,59.981,1472478303,"201051344000867","219011344069620",27.99,21.50,0,330.93,344.15,10.4,8.1,0.049,529111.8,529111.8,5278,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478335,937181.00
08/29/2016 09:45,2,0.375,ACTIVE,212.16,336.94,59.975,1472478303,"201051344001093","219011344069620",27.49,21.50,0,330.33,342.65,10.5,8.2,0.044,536132.7,536132.7,5300,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478336,937182.00
08/29/2016 09:45,2,0.334,ACTIVE,212.61,339.04,59.981,1472478303,"201051344000900","219011344069620",27.19,20.70,0,331.53,345.66,9.2,7.0,0.049,545694.9,545694.9,5290,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478337,937183.00
08/29/2016 09:45,2,0.371,ACTIVE,212.83,338.14,59.975,1472478303,"201051344000648","219011344069620",27.41,20.30,0,332.43,345.66,10.3,8.1,0.057,534883.7,534883.7,5270,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478338,937184.00
08/29/2016 09:45,2,0.369,ACTIVE,212.83,338.44,59.970,1472478303,"201051344000569","219011344069620",27.87,21.00,0,332.13,344.45,10.5,8.2,0.053,545868.7,545868.7,5275,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478339,937185.00
08/29/2016 09:45,2,0.371,ACTIVE,212.61,338.14,59.938,1472478303,"201051344000983","219011344069620",28.23,21.30,0,330.93,345.06,10.6,8.3,0.057,538171.8,538171.8,5269,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478340,937186.00
08/29/2016 09:45,2,0.363,ACTIVE,212.83,338.44,59.981,1472478303,"201051344001158","219011344069620",26.90,20.30,0,331.53,344.76,9.9,7.7,0.057,530294.3,530294.3,5276,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478341,937187.00
08/29/2016 09:45,2,0.373,ACTIVE,213.29,339.95,59.986,1472478303,"201051344000576","219011344069620",26.94,20.30,0,331.83,346.26,10.2,7.9,0.049,537761.6,537761.6,5286,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478342,937188.00
08/29/2016 09:45,2,0.297,ACTIVE,211.70,338.14,59.970,1472478303,"274151322000087","219011344069620",26.16,25.30,0,332.13,340.85,7.9,5.7,0.035,751623.7,751623.7,5295,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472478343,937189.00
08/29/2016 10:00,2,0.711,ACTIVE,212.38,341.75,59.975,1472479204,"201051344000645","219011344069620",28.33,21.50,0,324.62,350.17,20.4,17.8,0.146,537259.5,537259.5,5282,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479205,937190.00
08/29/2016 10:00,2,0.635,ACTIVE,210.57,341.15,59.981,1472479204,"274151322000085","219011344069620",27.85,23.30,0,320.41,345.06,17.9,15.3,0.106,779335.1,779335.1,5226,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479206,937191.00
08/29/2016 10:00,2,0.723,ACTIVE,212.38,341.45,59.991,1472479204,"201051344000633","219011344069620",28.65,21.00,0,323.41,351.97,21.0,18.3,0.159,528791.7,528791.7,5277,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479207,937192.00
08/29/2016 10:00,2,0.740,ACTIVE,212.16,340.85,59.996,1472479204,"201051344000469","219011344069620",27.91,20.30,0,322.81,349.86,20.9,18.2,0.159,531216.4,531216.4,5292,0,0,0,L,1122011218,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479208,937193.00
08/29/2016 10:00,2,0.715,ACTIVE,210.80,339.95,59.986,1472479204,"201051344000646","219011344069620",28.88,21.00,0,320.11,348.66,21.0,18.3,0.159,532055.5,532055.5,5270,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479209,937194.00
08/29/2016 10:00,2,0.668,ACTIVE,210.35,338.74,59.996,1472479204,"274151322000052","219011344069620",28.07,23.50,0,319.81,345.36,19.0,16.4,0.128,800080.9,800080.9,5226,0,0,0,L,1151911521,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479209,937195.00
08/29/2016 10:00,2,0.742,ACTIVE,211.48,339.95,60.002,1472479204,"201051344000585","219011344069620",28.84,21.30,0,322.21,349.26,21.7,19.0,0.155,541522.1,541522.1,5267,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479210,937196.00
08/29/2016 10:00,2,0.703,ACTIVE,211.25,339.34,59.944,1472479204,"201051344001230","219011344069620",28.49,20.70,0,318.30,346.86,20.3,17.7,0.155,535248.0,535248.0,5292,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479211,937197.00
08/29/2016 10:00,2,0.707,ACTIVE,211.70,339.65,59.975,1472479204,"201051344000582","219011344069620",28.51,21.00,0,321.61,349.26,20.4,17.8,0.150,527995.6,527995.6,5267,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479212,937198.00
08/29/2016 10:00,2,0.738,ACTIVE,210.80,338.74,59.991,1472479204,"201051344000955","219011344069620",28.41,21.30,0,319.51,347.16,21.3,18.7,0.155,541776.6,541776.6,5272,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479213,937199.00
08/29/2016 10:00,2,0.420,ACTIVE,210.57,407.57,59.975,1472479204,"274151322000094","219011344069620",38.11,24.30,0,334.24,420.20,16.6,14.0,0.106,656699.5,656699.5,5325,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479214,937200.00
08/29/2016 10:00,2,0.746,ACTIVE,211.93,340.85,59.986,1472479204,"201051344000579","219011344069620",29.22,21.30,0,323.41,349.86,22.1,19.4,0.150,545480.5,545480.5,5282,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479215,937201.00
08/29/2016 10:00,2,0.742,ACTIVE,211.25,339.34,59.991,1472479204,"201051344000890","219011344069620",28.57,20.70,0,320.41,348.66,21.5,18.8,0.146,539034.4,539034.4,5268,0,0,0,L,1122011218,0,121.55,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479216,937202.00
08/29/2016 10:00,2,0.717,ACTIVE,211.48,339.65,59.981,1472479204,"201051344000438","219011344069620",28.96,20.70,0,322.51,348.96,21.1,18.4,0.155,540526.2,540526.2,5276,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479217,937203.00
08/29/2016 10:00,2,0.740,ACTIVE,211.48,339.34,60.002,1472479204,"201051344000417","219011344069620",28.80,21.30,0,320.71,349.26,21.6,18.9,0.155,531850.6,531850.6,5269,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479217,937204.00
08/29/2016 10:00,2,0.650,ACTIVE,210.57,337.24,59.928,1472479204,"274151322000083","219011344069620",27.97,23.00,0,320.41,345.06,18.5,15.9,0.124,792831.2,792831.2,5243,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479218,937205.00
08/29/2016 10:00,2,0.670,ACTIVE,211.93,340.25,59.970,1472479204,"274151322000076","219011344069620",28.61,23.30,0,321.01,346.26,19.4,16.8,0.119,845928.3,845928.3,5248,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479219,937206.00
08/29/2016 10:00,2,0.738,ACTIVE,213.06,342.35,59.981,1472479204,"201051344000868","219011344069620",28.73,21.00,0,323.11,350.47,21.5,18.8,0.155,530048.1,530048.1,5284,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479220,937207.00
08/29/2016 10:00,2,0.652,ACTIVE,211.48,337.54,59.986,1472479204,"274151322000095","219011344069620",28.41,22.80,0,321.01,344.76,18.8,16.2,0.124,837396.9,837396.9,5262,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479221,937208.00
08/29/2016 10:00,2,0.727,ACTIVE,213.06,342.05,59.965,1472479204,"201051344000988","219011344069620",18.33,21.00,0,323.41,348.36,13.5,11.1,0.097,519490.7,519490.7,5292,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479222,937209.00
08/29/2016 10:00,2,0.721,ACTIVE,212.16,339.65,59.981,1472479204,"201051344001025","219011344069620",29.04,20.70,0,320.71,348.96,21.2,18.6,0.155,540346.3,540346.3,5277,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479223,937210.00
08/29/2016 10:00,2,0.721,ACTIVE,213.06,342.35,59.986,1472479204,"201051344000458","219011344069620",28.80,21.80,0,323.41,350.77,21.1,18.4,0.159,537408.2,537408.2,5276,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479224,937211.00
08/29/2016 10:00,2,0.709,ACTIVE,213.74,344.45,59.954,1472479204,"201051344000853","219011344069620",29.14,21.00,0,324.62,352.57,21.0,18.3,0.155,536633.1,536633.1,5278,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479225,937212.00
08/29/2016 10:00,2,0.689,ACTIVE,212.61,341.15,59.970,1472479204,"201051344000685","219011344069620",28.88,20.70,0,323.11,349.26,20.2,17.6,0.159,539771.5,539771.5,5287,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479226,937213.00
08/29/2016 10:00,2,0.699,ACTIVE,212.38,341.15,59.986,1472479204,"201051344000917","219011344069620",28.84,22.00,0,319.81,349.26,20.5,17.8,0.146,536728.6,536728.6,5296,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479227,937214.00
08/29/2016 10:00,2,0.711,ACTIVE,212.38,341.15,59.975,1472479204,"201051344001145","219011344069620",28.63,20.70,0,323.11,349.86,20.6,18.0,0.150,541933.3,541933.3,5292,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479228,937215.00
08/29/2016 10:00,2,0.707,ACTIVE,212.61,341.45,59.959,1472479204,"201051344000651","219011344069620",29.06,21.00,0,322.21,348.96,20.9,18.2,0.150,534867.6,534867.6,5269,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479229,937216.00
08/29/2016 10:00,2,0.629,ACTIVE,211.48,338.74,59.975,1472479204,"274151322000088","219011344069620",27.55,23.30,0,319.21,345.06,17.6,15.0,0.110,763505.9,763505.9,5234,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479230,937217.00
08/29/2016 10:00,2,0.443,ACTIVE,212.38,410.88,59.975,1472479204,"274151322000068","219011344069620",38.68,25.30,0,334.84,421.40,17.4,14.8,0.102,657018.0,657018.0,5319,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479230,937218.00
08/29/2016 10:00,2,0.740,ACTIVE,211.93,339.34,59.944,1472479204,"201051344001135","219011344069620",28.78,21.00,0,319.21,348.96,21.6,18.9,0.150,531023.0,531023.0,5266,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479231,937219.00
08/29/2016 10:00,2,0.742,ACTIVE,212.83,342.35,60.002,1472479204,"201051344000594","219011344069620",28.61,21.00,0,322.21,351.07,21.6,18.9,0.159,541808.5,541808.5,5277,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479232,937220.00
08/29/2016 10:00,2,0.723,ACTIVE,212.38,340.25,59.975,1472479204,"201051344001203","219011344069620",28.67,21.00,0,320.41,350.47,21.0,18.4,0.155,539083.3,539083.3,5282,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479233,937221.00
08/29/2016 10:00,2,0.650,ACTIVE,211.48,339.34,59.970,1472479204,"274151322000054","219011344069620",27.87,23.80,0,319.81,346.26,18.4,15.8,0.119,779308.3,779308.3,5227,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479235,937222.00
08/29/2016 10:00,2,0.729,ACTIVE,213.29,342.05,59.975,1472479204,"201051344000867","219011344069620",29.12,21.80,0,322.81,351.07,21.5,18.8,0.150,529115.0,529115.0,5279,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479236,937223.00
08/29/2016 10:00,2,0.738,ACTIVE,212.38,341.15,60.007,1472479204,"201051344001093","219011344069620",28.17,21.50,0,321.91,348.96,21.1,18.4,0.150,536135.9,536135.9,5301,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479237,937224.00
08/29/2016 10:00,2,0.705,ACTIVE,213.06,342.95,59.970,1472479204,"201051344000900","219011344069620",28.67,20.70,0,323.72,350.77,20.5,17.8,0.155,545697.9,545697.9,5291,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479238,937225.00
08/29/2016 10:00,2,0.734,ACTIVE,213.29,342.35,59.970,1472479204,"201051344000648","219011344069620",28.53,20.70,0,323.72,351.37,21.3,18.6,0.155,534886.9,534886.9,5271,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479239,937226.00
08/29/2016 10:00,2,0.740,ACTIVE,213.29,342.95,59.970,1472479204,"201051344000569","219011344069620",28.84,21.30,0,323.11,351.67,21.6,19.0,0.159,545871.9,545871.9,5276,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479239,937227.00
08/29/2016 10:00,2,0.742,ACTIVE,213.29,342.65,59.970,1472479204,"201051344000983","219011344069620",28.80,21.30,0,322.21,351.37,21.7,19.0,0.155,538175.1,538175.1,5270,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479240,937228.00
08/29/2016 10:00,2,0.729,ACTIVE,213.29,342.95,60.007,1472479204,"201051344001158","219011344069620",28.65,20.70,0,322.81,351.67,21.2,18.5,0.155,530297.4,530297.4,5277,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479241,937229.00
08/29/2016 10:00,2,0.732,ACTIVE,213.74,344.15,59.981,1472479204,"201051344000576","219011344069620",28.39,20.70,0,324.02,352.57,21.1,18.5,0.155,537764.8,537764.8,5287,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479242,937230.00
08/29/2016 10:00,2,0.660,ACTIVE,211.93,341.15,59.970,1472479204,"274151322000087","219011344069620",27.39,25.50,0,320.41,345.96,18.4,15.8,0.106,751626.3,751626.3,5296,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472479243,937231.00
08/29/2016 10:15,2,1.465,ACTIVE,213.96,350.47,59.991,1472480103,"201051344000645","219011344069620",29.46,21.80,0,331.53,368.20,43.7,40.3,0.358,537265.7,537265.7,5283,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480104,937232.00
08/29/2016 10:15,2,1.371,ACTIVE,211.48,345.36,59.986,1472480103,"274151322000085","219011344069620",28.63,23.50,0,329.13,356.18,39.7,36.4,0.270,779340.6,779340.6,5227,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480105,937233.00
08/29/2016 10:15,2,1.480,ACTIVE,213.74,351.67,59.981,1472480103,"201051344000633","219011344069620",29.72,21.50,0,330.63,369.10,44.6,41.1,0.371,528798.1,528798.1,5278,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480106,937234.00
08/29/2016 10:15,2,1.494,ACTIVE,213.74,350.47,59.986,1472480103,"201051344000469","219011344069620",29.62,20.70,0,330.63,368.20,44.8,41.3,0.380,531222.8,531222.8,5293,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480107,937235.00
08/29/2016 10:15,2,1.484,ACTIVE,211.93,347.76,59.975,1472480103,"201051344000646","219011344069620",29.44,21.50,0,328.22,365.19,44.3,40.9,0.362,532061.9,532061.9,5271,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480108,937236.00
08/29/2016 10:15,2,1.424,ACTIVE,211.25,340.85,59.981,1472480103,"274151322000052","219011344069620",28.98,24.00,0,328.52,357.08,41.8,38.4,0.283,800086.8,800086.8,5227,0,0,0,L,1151911521,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480109,937237.00
08/29/2016 10:15,2,1.539,ACTIVE,212.83,348.66,59.996,1472480103,"201051344000585","219011344069620",29.04,21.80,0,330.63,365.80,45.3,41.8,0.367,541528.7,541528.7,5268,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480109,937238.00
08/29/2016 10:15,2,1.465,ACTIVE,212.16,346.56,59.996,1472480103,"201051344001230","219011344069620",29.62,21.00,0,327.62,363.39,44.0,40.5,0.354,535254.2,535254.2,5293,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480110,937239.00
08/29/2016 10:15,2,1.457,ACTIVE,212.83,347.76,59.938,1472480103,"201051344000582","219011344069620",29.58,21.50,0,330.03,365.80,43.7,40.2,0.354,528001.8,528001.8,5268,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480111,937240.00
08/29/2016 10:15,2,1.500,ACTIVE,211.93,347.16,59.944,1472480103,"201051344000955","219011344069620",29.54,21.80,0,327.32,364.89,44.9,41.4,0.371,541783.1,541783.1,5273,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480112,937241.00
08/29/2016 10:15,2,0.953,ACTIVE,211.03,413.29,59.981,1472480103,"274151322000094","219011344069620",38.82,25.30,0,333.63,434.93,37.4,34.2,0.252,656704.6,656704.6,5326,0,0,0,L,1151911521,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480113,937242.00
08/29/2016 10:15,2,1.531,ACTIVE,213.74,350.47,59.975,1472480103,"201051344000579","219011344069620",29.74,21.80,0,331.23,368.80,46.1,42.6,0.376,545487.2,545487.2,5283,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480114,937243.00
08/29/2016 10:15,2,1.512,ACTIVE,212.16,347.16,59.938,1472480103,"201051344000890","219011344069620",29.68,21.30,0,329.43,365.49,45.4,41.9,0.362,539040.9,539040.9,5269,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480115,937244.00
08/29/2016 10:15,2,1.510,ACTIVE,212.38,348.06,59.986,1472480103,"201051344000438","219011344069620",29.46,21.30,0,330.03,366.40,45.0,41.6,0.371,540532.6,540532.6,5277,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480116,937245.00
08/29/2016 10:15,2,1.486,ACTIVE,212.38,347.76,59.986,1472480103,"201051344000417","219011344069620",29.92,21.50,0,329.73,365.49,45.1,41.6,0.371,531857.1,531857.1,5270,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480117,937246.00
