ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 10:15,2,1.418,ACTIVE,211.25,346.86,59.991,1472480103,"274151322000083","219011344069620",29.04,23.80,0,329.43,357.08,41.7,38.3,0.309,792837.0,792837.0,5244,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480118,937247.00
08/29/2016 10:15,2,1.469,ACTIVE,211.93,348.96,59.991,1472480103,"274151322000076","219011344069620",29.64,23.80,0,330.33,359.18,44.0,40.6,0.301,845934.4,845934.4,5249,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480119,937248.00
08/29/2016 10:15,2,1.547,ACTIVE,213.06,349.56,59.991,1472480103,"201051344000868","219011344069620",29.44,21.30,0,332.43,368.50,46.2,42.7,0.371,530054.6,530054.6,5285,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480120,937249.00
08/29/2016 10:15,2,1.430,ACTIVE,211.25,349.56,59.986,1472480103,"274151322000095","219011344069620",29.78,23.50,0,328.82,357.68,43.1,39.7,0.287,837402.8,837402.8,5263,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480120,937250.00
08/29/2016 10:15,2,1.555,ACTIVE,213.51,348.66,60.007,1472480103,"201051344000988","219011344069620",19.06,21.30,0,332.43,360.69,30.0,27.0,0.247,519494.7,519494.7,5293,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480121,937251.00
08/29/2016 10:15,2,1.537,ACTIVE,212.16,346.86,59.981,1472480103,"201051344001025","219011344069620",29.54,21.30,0,331.53,366.70,46.0,42.5,0.367,540352.8,540352.8,5278,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480122,937252.00
08/29/2016 10:15,2,1.531,ACTIVE,213.29,350.47,60.028,1472480103,"201051344000458","219011344069620",29.30,22.30,0,333.03,368.50,45.5,42.0,0.389,537414.6,537414.6,5277,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480123,937253.00
08/29/2016 10:15,2,1.539,ACTIVE,213.96,351.97,59.991,1472480103,"201051344000853","219011344069620",29.48,21.80,0,333.33,370.30,46.0,42.5,0.371,536639.6,536639.6,5279,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480124,937254.00
08/29/2016 10:15,2,1.500,ACTIVE,212.38,348.36,59.991,1472480103,"201051344000685","219011344069620",29.46,21.30,0,330.63,365.80,44.8,41.3,0.389,539777.7,539777.7,5288,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480125,937255.00
08/29/2016 10:15,2,1.490,ACTIVE,212.38,348.06,59.986,1472480103,"201051344000917","219011344069620",29.68,22.50,0,330.63,365.80,44.9,41.4,0.367,536734.9,536734.9,5297,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480126,937256.00
08/29/2016 10:15,2,1.516,ACTIVE,212.38,348.36,59.986,1472480103,"201051344001145","219011344069620",29.50,21.30,0,332.43,366.10,45.4,41.9,0.367,541939.6,541939.6,5293,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480127,937257.00
08/29/2016 10:15,2,1.529,ACTIVE,212.61,347.76,59.981,1472480103,"201051344000651","219011344069620",29.54,21.50,0,332.13,366.70,45.8,42.2,0.371,534874.1,534874.1,5270,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480128,937258.00
08/29/2016 10:15,2,1.410,ACTIVE,210.80,343.85,59.981,1472480103,"274151322000088","219011344069620",28.51,23.80,0,328.52,357.08,40.8,37.4,0.278,763511.4,763511.4,5235,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480129,937259.00
08/29/2016 10:15,2,0.996,ACTIVE,211.93,416.89,59.965,1472480103,"274151322000068","219011344069620",39.02,26.00,0,333.93,437.33,39.4,36.1,0.256,657023.3,657023.3,5320,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480129,937260.00
08/29/2016 10:15,2,1.555,ACTIVE,212.16,348.06,59.996,1472480103,"201051344001135","219011344069620",29.50,21.50,0,331.53,366.10,46.5,42.9,0.380,531029.6,531029.6,5267,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480130,937261.00
08/29/2016 10:15,2,1.561,ACTIVE,212.83,350.17,59.981,1472480103,"201051344000594","219011344069620",29.66,21.50,0,331.53,367.90,46.9,43.3,0.380,541815.1,541815.1,5278,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480131,937262.00
08/29/2016 10:15,2,1.551,ACTIVE,212.38,348.66,59.981,1472480103,"201051344001203","219011344069620",29.44,21.50,0,331.23,367.60,46.2,42.7,0.380,539089.8,539089.8,5283,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480132,937263.00
08/29/2016 10:15,2,1.455,ACTIVE,211.48,348.66,60.002,1472480103,"274151322000054","219011344069620",28.51,24.50,0,329.13,358.28,42.0,38.6,0.287,779314.0,779314.0,5228,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480133,937264.00
08/29/2016 10:15,2,1.580,ACTIVE,213.51,349.56,59.981,1472480103,"201051344000867","219011344069620",29.40,22.00,0,332.13,368.80,47.0,43.5,0.380,529121.7,529121.7,5280,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480134,937265.00
08/29/2016 10:15,2,1.543,ACTIVE,212.16,348.06,59.981,1472480103,"201051344001093","219011344069620",29.54,22.00,0,331.23,367.00,46.2,42.6,0.367,536142.4,536142.4,5302,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480135,937266.00
08/29/2016 10:15,2,1.539,ACTIVE,213.51,350.77,60.007,1472480103,"201051344000900","219011344069620",29.62,21.30,0,333.03,368.80,46.2,42.7,0.371,545704.3,545704.3,5292,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480136,937267.00
08/29/2016 10:15,2,1.559,ACTIVE,213.74,349.86,59.986,1472480103,"201051344000648","219011344069620",29.40,21.00,0,333.93,369.40,46.5,42.9,0.380,534893.4,534893.4,5272,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480137,937268.00
08/29/2016 10:15,2,1.584,ACTIVE,213.29,351.07,59.996,1472480103,"201051344000569","219011344069620",29.48,21.80,0,332.73,369.10,47.3,43.7,0.389,545878.6,545878.6,5277,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480138,937269.00
08/29/2016 10:15,2,1.580,ACTIVE,213.29,350.47,59.981,1472480103,"201051344000983","219011344069620",29.56,21.80,0,333.63,369.10,47.3,43.7,0.389,538181.8,538181.8,5271,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480139,937270.00
08/29/2016 10:15,2,1.594,ACTIVE,213.51,350.17,60.023,1472480103,"201051344001158","219011344069620",29.22,21.30,0,333.03,369.40,47.2,43.6,0.389,530304.0,530304.0,5278,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480139,937271.00
08/29/2016 10:15,2,1.572,ACTIVE,213.74,351.67,60.012,1472480103,"201051344000576","219011344069620",29.50,21.00,0,334.24,369.70,47.0,43.4,0.384,537771.3,537771.3,5288,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480140,937272.00
08/29/2016 10:15,2,1.443,ACTIVE,211.70,342.35,59.965,1472480103,"274151322000087","219011344069620",28.92,26.80,0,328.52,357.08,42.3,38.9,0.278,751632.0,751632.0,5297,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472480141,937273.00
08/29/2016 10:30,2,4.936,ACTIVE,217.80,358.88,59.949,1472481003,"201051344000645","219011344069620",29.60,24.80,0,318.30,396.45,147.9,140.9,0.676,537284.8,537284.8,5284,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481004,937274.00
08/29/2016 10:30,2,5.006,ACTIVE,213.29,360.08,59.954,1472481003,"274151322000085","219011344069620",28.15,28.00,0,328.52,378.12,142.8,135.9,0.530,779357.8,779357.8,5228,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481005,937275.00
08/29/2016 10:30,2,4.545,ACTIVE,216.90,358.28,59.954,1472481003,"201051344000633","219011344069620",30.22,24.50,0,318.30,397.35,139.0,132.2,0.663,528817.3,528817.3,5279,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481006,937276.00
08/29/2016 10:30,2,4.594,ACTIVE,217.58,358.58,59.959,1472481003,"201051344000469","219011344069620",29.90,24.00,0,316.20,397.66,139.2,132.5,0.667,531242.0,531242.0,5294,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481007,937277.00
08/29/2016 10:30,2,4.520,ACTIVE,214.87,352.57,59.954,1472481003,"201051344000646","219011344069620",29.56,24.80,0,315.90,391.64,135.3,128.6,0.636,532081.0,532081.0,5272,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481008,937278.00
08/29/2016 10:30,2,4.336,ACTIVE,212.83,351.07,59.975,1472481003,"274151322000052","219011344069620",29.12,29.80,0,327.32,379.32,127.7,121.3,0.495,800105.0,800105.0,5228,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481008,937279.00
08/29/2016 10:30,2,4.090,ACTIVE,215.32,351.67,59.959,1472481003,"201051344000585","219011344069620",29.30,25.30,0,317.70,391.94,121.3,115.2,0.566,541547.9,541547.9,5269,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481009,937280.00
08/29/2016 10:30,2,3.924,ACTIVE,214.19,350.17,59.959,1472481003,"201051344001230","219011344069620",29.94,24.80,0,317.40,391.64,119.0,112.9,0.557,535273.2,535273.2,5294,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481010,937281.00
08/29/2016 10:30,2,3.787,ACTIVE,215.32,351.37,59.965,1472481003,"201051344000582","219011344069620",29.56,24.80,0,317.10,393.45,113.5,107.6,0.521,528020.7,528020.7,5269,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481011,937282.00
08/29/2016 10:30,2,3.898,ACTIVE,214.19,350.17,59.970,1472481003,"201051344000955","219011344069620",29.66,25.00,0,318.30,391.64,117.1,111.1,0.552,541802.5,541802.5,5274,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481012,937283.00
08/29/2016 10:30,2,2.348,ACTIVE,212.38,428.61,59.981,1472481003,"274151322000094","219011344069620",40.00,29.50,0,333.03,466.19,95.5,90.2,0.367,656720.9,656720.9,5327,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481013,937284.00
08/29/2016 10:30,2,3.830,ACTIVE,216.45,353.77,59.965,1472481003,"201051344000579","219011344069620",29.60,25.30,0,319.21,396.75,114.8,108.9,0.535,545506.7,545506.7,5284,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481014,937285.00
08/29/2016 10:30,2,3.646,ACTIVE,213.96,348.96,59.981,1472481003,"201051344000890","219011344069620",29.36,24.30,0,318.00,391.94,108.4,102.7,0.499,539060.3,539060.3,5270,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481015,937286.00
08/29/2016 10:30,2,3.545,ACTIVE,214.41,350.77,59.965,1472481003,"201051344000438","219011344069620",29.94,24.00,0,318.30,392.55,107.5,101.8,0.504,540552.1,540552.1,5278,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481016,937287.00
08/29/2016 10:30,2,3.570,ACTIVE,214.41,349.26,59.965,1472481003,"201051344000417","219011344069620",29.76,25.00,0,318.00,391.94,107.6,102.0,0.513,531876.3,531876.3,5271,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481017,937288.00
08/29/2016 10:30,2,3.520,ACTIVE,212.38,350.17,59.959,1472481003,"274151322000083","219011344069620",28.94,29.50,0,326.72,378.72,103.1,97.6,0.415,792855.0,792855.0,5245,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481018,937289.00
08/29/2016 10:30,2,3.797,ACTIVE,213.29,348.06,59.959,1472481003,"274151322000076","219011344069620",29.74,29.30,0,328.52,381.73,114.4,108.5,0.442,845953.9,845953.9,5250,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481019,937290.00
08/29/2016 10:30,2,3.762,ACTIVE,215.54,352.27,60.002,1472481003,"201051344000868","219011344069620",29.92,25.00,0,317.10,397.05,114.0,108.1,0.526,530074.3,530074.3,5286,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481020,937291.00
08/29/2016 10:30,2,3.762,ACTIVE,212.38,355.88,59.959,1472481003,"274151322000095","219011344069620",29.96,30.00,0,327.62,381.42,114.0,108.1,0.438,837421.9,837421.9,5264,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481021,937292.00
08/29/2016 10:30,2,3.914,ACTIVE,216.45,362.49,59.938,1472481003,"201051344000988","219011344069620",19.50,23.30,0,319.51,395.55,77.5,72.9,0.645,519507.4,519507.4,5294,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481021,937293.00
08/29/2016 10:30,2,3.783,ACTIVE,214.64,349.56,59.912,1472481003,"201051344001025","219011344069620",29.72,25.00,0,318.30,392.25,113.9,108.0,0.526,540372.3,540372.3,5279,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481022,937294.00
08/29/2016 10:30,2,3.877,ACTIVE,216.67,354.37,59.975,1472481003,"201051344000458","219011344069620",29.68,26.30,0,318.61,396.45,116.6,110.6,0.561,537434.0,537434.0,5278,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481023,937295.00
08/29/2016 10:30,2,3.984,ACTIVE,217.13,356.18,59.965,1472481003,"201051344000853","219011344069620",30.04,25.00,0,319.81,397.96,121.2,115.0,0.570,536659.2,536659.2,5280,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481024,937296.00
08/29/2016 10:30,2,4.064,ACTIVE,214.64,351.67,59.954,1472481003,"201051344000685","219011344069620",29.56,24.50,0,317.70,391.64,121.8,115.6,0.601,539797.0,539797.0,5289,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481025,937297.00
08/29/2016 10:30,2,4.361,ACTIVE,215.54,354.37,59.965,1472481003,"201051344000917","219011344069620",29.36,25.80,0,319.51,391.64,129.7,123.3,0.614,536754.0,536754.0,5298,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481026,937298.00
08/29/2016 10:30,2,4.174,ACTIVE,214.87,351.37,59.991,1472481003,"201051344001145","219011344069620",29.70,24.50,0,319.81,391.04,125.6,119.3,0.583,541958.9,541958.9,5294,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481027,937299.00
08/29/2016 10:30,2,4.324,ACTIVE,215.54,352.57,59.975,1472481003,"201051344000651","219011344069620",29.78,24.50,0,318.61,393.15,130.3,123.9,0.597,534893.7,534893.7,5271,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481028,937300.00
08/29/2016 10:30,2,3.949,ACTIVE,212.38,353.77,59.954,1472481003,"274151322000088","219011344069620",28.49,27.50,0,327.62,377.82,114.0,108.1,0.433,763529.1,763529.1,5236,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481029,937301.00
08/29/2016 10:30,2,2.828,ACTIVE,213.51,414.79,59.965,1472481003,"274151322000068","219011344069620",38.78,30.00,0,333.93,474.30,110.5,104.7,0.420,657040.0,657040.0,5321,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481030,937302.00
08/29/2016 10:30,2,4.299,ACTIVE,215.32,354.07,59.965,1472481003,"201051344001135","219011344069620",30.00,25.30,0,318.00,391.64,130.6,124.1,0.614,531049.3,531049.3,5268,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481031,937303.00
08/29/2016 10:30,2,4.871,ACTIVE,216.00,357.08,59.954,1472481003,"201051344000594","219011344069620",29.20,25.30,0,317.10,394.35,144.3,137.3,0.654,541834.9,541834.9,5279,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481032,937304.00
08/29/2016 10:30,2,4.914,ACTIVE,216.00,354.67,59.965,1472481003,"201051344001203","219011344069620",29.80,25.30,0,316.80,393.45,148.3,141.2,0.707,539109.6,539109.6,5284,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481032,937305.00
08/29/2016 10:30,2,4.676,ACTIVE,213.06,344.76,59.991,1472481003,"274151322000054","219011344069620",28.55,29.00,0,327.92,378.72,135.2,128.6,0.517,779331.9,779331.9,5229,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481033,937306.00
08/29/2016 10:30,2,4.770,ACTIVE,216.67,356.18,59.970,1472481003,"201051344000867","219011344069620",30.02,25.30,0,318.30,395.85,144.9,138.0,0.663,529141.6,529141.6,5281,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481034,937307.00
08/29/2016 10:30,2,4.680,ACTIVE,215.77,354.37,59.965,1472481003,"201051344001093","219011344069620",30.14,25.80,0,319.21,392.25,142.8,135.9,0.654,536162.1,536162.1,5303,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481035,937308.00
08/29/2016 10:30,2,5.635,ACTIVE,217.58,360.38,59.996,1472481003,"201051344000900","219011344069620",30.00,25.00,0,318.30,398.86,171.1,163.2,0.791,545724.1,545724.1,5293,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481036,937309.00
08/29/2016 10:30,2,5.607,ACTIVE,217.80,360.38,59.981,1472481003,"201051344000648","219011344069620",29.18,24.30,0,317.40,397.96,165.7,158.0,0.773,534913.1,534913.1,5273,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481037,937310.00
08/29/2016 10:30,2,5.512,ACTIVE,218.26,361.89,59.970,1472481003,"201051344000569","219011344069620",29.90,25.30,0,318.30,398.56,166.8,159.1,0.760,545898.5,545898.5,5278,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481038,937311.00
08/29/2016 10:30,2,5.504,ACTIVE,218.48,359.78,60.007,1472481003,"201051344000983","219011344069620",30.04,25.30,0,318.00,398.86,167.3,159.6,0.765,538201.7,538201.7,5272,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481039,937312.00
08/29/2016 10:30,2,5.582,ACTIVE,218.48,360.69,59.965,1472481003,"201051344001158","219011344069620",29.28,24.80,0,318.61,398.86,165.4,157.7,0.751,530323.9,530323.9,5279,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481040,937313.00
08/29/2016 10:30,2,5.271,ACTIVE,218.26,361.29,59.975,1472481003,"201051344000576","219011344069620",30.04,24.30,0,316.80,399.16,160.4,152.9,0.769,537791.2,537791.2,5289,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481041,937314.00
08/29/2016 10:30,2,4.953,ACTIVE,213.51,357.08,59.991,1472481003,"274151322000087","219011344069620",28.47,32.80,0,329.43,377.82,143.1,136.2,0.526,751649.9,751649.9,5298,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481041,937315.00
08/29/2016 10:45,2,7.189,ACTIVE,219.16,365.80,60.002,1472481903,"201051344000645","219011344069620",28.39,28.30,0,336.94,421.70,206.6,197.5,0.928,537322.4,537322.4,5285,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481904,937316.00
08/29/2016 10:45,2,6.658,ACTIVE,213.51,354.67,59.959,1472481903,"274151322000085","219011344069620",26.70,33.30,0,329.13,390.74,180.0,171.8,0.685,779390.9,779390.9,5229,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481905,937317.00
08/29/2016 10:45,2,7.070,ACTIVE,218.26,366.10,59.986,1472481903,"201051344000633","219011344069620",28.41,28.80,0,334.84,416.89,203.3,194.3,0.932,528854.9,528854.9,5280,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481906,937318.00
08/29/2016 10:45,2,7.018,ACTIVE,219.39,364.59,59.975,1472481903,"201051344000469","219011344069620",28.61,28.30,0,335.14,423.20,203.2,194.2,0.955,531279.9,531279.9,5295,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481907,937319.00
08/29/2016 10:45,2,6.893,ACTIVE,215.77,360.69,59.954,1472481903,"201051344000646","219011344069620",28.33,29.80,0,330.63,417.19,197.7,188.9,0.924,532117.9,532117.9,5273,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481908,937320.00
08/29/2016 10:45,2,6.631,ACTIVE,213.29,347.46,59.959,1472481903,"274151322000052","219011344069620",28.05,36.30,0,327.02,393.45,188.3,179.8,0.738,800140.1,800140.1,5229,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481909,937321.00
08/29/2016 10:45,2,6.904,ACTIVE,217.13,363.09,59.965,1472481903,"201051344000585","219011344069620",28.29,29.80,0,332.73,415.39,197.9,189.1,0.915,541585.2,541585.2,5270,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481910,937322.00
08/29/2016 10:45,2,6.816,ACTIVE,215.54,360.99,59.954,1472481903,"201051344001230","219011344069620",28.23,30.00,0,329.13,410.58,194.8,186.1,0.893,535310.1,535310.1,5295,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481911,937323.00
08/29/2016 10:45,2,6.791,ACTIVE,216.90,361.29,59.959,1472481903,"201051344000582","219011344069620",28.17,29.00,0,332.13,416.59,193.6,185.0,0.879,528057.5,528057.5,5270,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481912,937324.00
08/29/2016 10:45,2,6.955,ACTIVE,215.77,360.38,59.959,1472481903,"201051344000955","219011344069620",28.21,30.30,0,330.93,416.89,198.6,189.8,0.941,541839.9,541839.9,5275,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481913,937325.00
08/29/2016 10:45,2,4.375,ACTIVE,213.29,427.71,59.970,1472481903,"274151322000094","219011344069620",39.28,36.30,0,395.55,465.58,173.4,165.4,0.663,656753.1,656753.1,5328,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481913,937326.00
08/29/2016 10:45,2,7.096,ACTIVE,219.39,367.60,59.965,1472481903,"201051344000579","219011344069620",28.43,29.00,0,335.74,422.30,204.3,195.2,0.946,545544.6,545544.6,5285,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481914,937327.00
08/29/2016 10:45,2,6.992,ACTIVE,216.00,360.69,59.970,1472481903,"201051344000890","219011344069620",28.31,30.00,0,330.93,416.89,200.3,191.5,0.919,539097.7,539097.7,5271,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481915,937328.00
08/29/2016 10:45,2,6.961,ACTIVE,216.67,361.89,59.996,1472481903,"201051344000438","219011344069620",28.65,29.50,0,332.73,416.89,202.0,193.0,0.941,540589.6,540589.6,5279,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481916,937329.00
08/29/2016 10:45,2,6.938,ACTIVE,216.22,361.59,59.975,1472481903,"201051344000417","219011344069620",28.33,30.50,0,332.13,415.39,199.2,190.3,0.928,531913.3,531913.3,5272,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481917,937330.00
08/29/2016 10:45,2,6.766,ACTIVE,213.06,366.10,59.965,1472481903,"274151322000083","219011344069620",27.47,35.80,0,326.72,393.75,188.2,179.8,0.765,792889.5,792889.5,5246,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481918,937331.00
08/29/2016 10:45,2,7.178,ACTIVE,213.96,370.90,59.970,1472481903,"274151322000076","219011344069620",28.73,36.30,0,328.82,397.05,208.6,199.4,0.813,845992.4,845992.4,5251,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481919,937332.00
08/29/2016 10:45,2,7.145,ACTIVE,218.03,366.70,59.959,1472481903,"201051344000868","219011344069620",28.31,28.30,0,334.54,417.19,204.7,195.7,0.932,530112.4,530112.4,5287,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481920,937333.00
08/29/2016 10:45,2,7.070,ACTIVE,212.83,373.61,59.959,1472481903,"274151322000095","219011344069620",28.55,36.50,0,330.33,397.96,204.2,195.2,0.778,837459.6,837459.6,5265,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481921,937334.00
08/29/2016 10:45,2,7.248,ACTIVE,219.61,361.29,59.975,1472481903,"201051344000988","219011344069620",18.49,26.80,0,321.01,398.86,135.8,129.1,0.628,519532.2,519532.2,5295,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481922,937335.00
08/29/2016 10:45,2,7.209,ACTIVE,217.13,361.59,59.991,1472481903,"201051344001025","219011344069620",28.15,30.00,0,332.43,416.59,205.5,196.4,0.915,540410.3,540410.3,5280,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481923,937336.00
08/29/2016 10:45,2,7.129,ACTIVE,219.39,366.10,59.970,1472481903,"201051344000458","219011344069620",28.39,29.80,0,335.44,422.30,204.9,195.8,0.968,537471.7,537471.7,5279,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481923,937337.00
08/29/2016 10:45,2,7.113,ACTIVE,219.84,367.60,59.965,1472481903,"201051344000853","219011344069620",28.49,29.30,0,337.54,423.50,205.2,196.1,0.950,536697.2,536697.2,5281,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481924,937338.00
08/29/2016 10:45,2,6.977,ACTIVE,216.00,361.59,59.981,1472481903,"201051344000685","219011344069620",28.41,29.30,0,330.63,415.39,200.6,191.7,0.959,539834.5,539834.5,5290,0,0,0,L,1122011218,0,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481925,937339.00
08/29/2016 10:45,2,6.902,ACTIVE,217.13,363.09,59.954,1472481903,"201051344000917","219011344069620",28.11,31.30,0,331.53,415.39,196.5,187.8,0.924,536791.0,536791.0,5299,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481926,937340.00
08/29/2016 10:45,2,6.852,ACTIVE,215.77,360.99,59.970,1472481903,"201051344001145","219011344069620",28.27,30.00,0,332.13,415.39,196.2,187.5,0.888,541995.9,541995.9,5295,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481927,937341.00
08/29/2016 10:45,2,7.043,ACTIVE,217.35,364.29,59.975,1472481903,"201051344000651","219011344069620",27.99,30.00,0,333.03,415.99,199.6,190.8,0.906,534931.7,534931.7,5272,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481928,937342.00
08/29/2016 10:45,2,6.609,ACTIVE,213.06,375.71,59.965,1472481903,"274151322000088","219011344069620",26.66,33.50,0,327.92,391.64,178.3,170.2,0.694,763562.9,763562.9,5237,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481929,937343.00
08/29/2016 10:45,2,4.480,ACTIVE,214.19,433.42,59.959,1472481903,"274151322000068","219011344069620",38.74,36.00,0,396.45,467.69,177.4,169.3,0.689,657072.8,657072.8,5322,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481930,937344.00
08/29/2016 10:45,2,6.971,ACTIVE,216.67,360.69,59.970,1472481903,"201051344001135","219011344069620",28.05,30.00,0,331.83,416.29,198.0,189.2,0.915,531086.8,531086.8,5269,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481931,937345.00
08/29/2016 10:45,2,6.973,ACTIVE,217.13,363.09,59.965,1472481903,"201051344000594","219011344069620",28.35,29.30,0,333.33,418.09,200.2,191.3,0.910,541873.2,541873.2,5280,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481932,937346.00
08/29/2016 10:45,2,6.854,ACTIVE,216.90,360.99,59.944,1472481903,"201051344001203","219011344069620",28.47,30.00,0,332.73,417.49,197.4,188.6,0.919,539147.9,539147.9,5285,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481933,937347.00
08/29/2016 10:45,2,6.428,ACTIVE,213.29,353.77,59.965,1472481903,"274151322000054","219011344069620",26.94,35.60,0,326.72,392.55,175.2,167.2,0.667,779366.2,779366.2,5230,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481934,937348.00
08/29/2016 10:45,2,6.457,ACTIVE,217.80,362.19,59.975,1472481903,"201051344000867","219011344069620",28.43,30.00,0,334.54,415.99,185.8,177.4,0.844,529179.9,529179.9,5282,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481935,937349.00
08/29/2016 10:45,2,6.340,ACTIVE,216.45,360.38,59.970,1472481903,"201051344001093","219011344069620",28.11,31.00,0,332.43,417.19,180.4,172.2,0.826,536199.9,536199.9,5304,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481937,937350.00
08/29/2016 10:45,2,6.068,ACTIVE,218.03,363.39,59.975,1472481903,"201051344000900","219011344069620",28.65,28.50,0,334.84,424.11,176.1,168.0,0.795,545762.8,545762.8,5294,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481937,937351.00
08/29/2016 10:45,2,6.004,ACTIVE,218.03,361.29,59.965,1472481903,"201051344000648","219011344069620",28.49,28.30,0,335.74,422.00,173.3,165.3,0.791,534950.9,534950.9,5274,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481938,937352.00
08/29/2016 10:45,2,6.184,ACTIVE,218.26,363.69,59.959,1472481903,"201051344000569","219011344069620",28.61,29.30,0,335.44,422.30,179.1,170.9,0.831,545936.6,545936.6,5279,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481939,937353.00
08/29/2016 10:45,2,6.197,ACTIVE,218.48,361.89,59.970,1472481903,"201051344000983","219011344069620",28.78,29.50,0,335.14,422.90,180.7,172.5,0.840,538240.0,538240.0,5273,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481940,937354.00
08/29/2016 10:45,2,6.283,ACTIVE,218.71,364.89,59.975,1472481903,"201051344001158","219011344069620",28.07,28.80,0,335.44,422.60,178.6,170.4,0.826,530362.0,530362.0,5280,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481941,937355.00
08/29/2016 10:45,2,6.029,ACTIVE,218.48,364.29,60.002,1472481903,"201051344000576","219011344069620",28.77,28.00,0,336.34,423.20,175.5,167.4,0.791,537829.4,537829.4,5290,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481942,937356.00
08/29/2016 10:45,2,5.818,ACTIVE,212.83,351.67,59.965,1472481903,"274151322000087","219011344069620",26.86,41.80,0,329.13,390.14,158.2,150.7,0.579,751683.7,751683.7,5299,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472481943,937357.00
08/29/2016 11:00,2,2.359,ACTIVE,213.96,358.28,60.028,1472482804,"201051344000645","219011344069620",28.19,28.00,0,318.61,409.08,67.4,63.1,0.561,537345.8,537345.8,5286,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482805,937358.00
08/29/2016 11:00,2,2.174,ACTIVE,211.48,350.47,59.991,1472482804,"274151322000085","219011344069620",27.53,32.40,0,327.62,385.63,60.6,56.6,0.415,779411.8,779411.8,5230,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482806,937359.00
08/29/2016 11:00,2,2.344,ACTIVE,213.51,359.48,59.965,1472482804,"201051344000633","219011344069620",28.53,28.30,0,318.91,408.78,67.7,63.5,0.575,528878.4,528878.4,5281,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482807,937360.00
08/29/2016 11:00,2,2.344,ACTIVE,213.74,358.58,59.938,1472482804,"201051344000469","219011344069620",28.78,27.30,0,317.40,411.18,68.4,64.1,0.588,531303.5,531303.5,5296,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482808,937361.00
08/29/2016 11:00,2,2.301,ACTIVE,211.70,355.28,60.007,1472482804,"201051344000646","219011344069620",28.86,30.00,0,316.20,404.27,67.3,63.0,0.566,532141.0,532141.0,5274,0,0,0,L,1122011218,0,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482808,937362.00
08/29/2016 11:00,2,2.234,ACTIVE,210.80,357.98,59.986,1472482804,"274151322000052","219011344069620",28.31,33.00,0,326.12,388.34,64.0,59.8,0.451,800162.1,800162.1,5230,0,0,0,L,1151911521,0,120.42,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482809,937363.00
08/29/2016 11:00,2,2.357,ACTIVE,212.38,355.58,59.991,1472482804,"201051344000585","219011344069620",28.75,29.50,0,317.10,408.78,68.6,64.3,0.575,541608.5,541608.5,5271,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482810,937364.00
08/29/2016 11:00,2,2.264,ACTIVE,211.70,353.17,60.028,1472482804,"201051344001230","219011344069620",28.65,30.00,0,317.40,403.97,65.7,61.5,0.552,535332.8,535332.8,5296,0,0,0,L,1122011218,0,121.78,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482811,937365.00
08/29/2016 11:00,2,2.260,ACTIVE,212.61,355.58,60.034,1472482804,"201051344000582","219011344069620",28.90,28.30,0,318.00,409.08,66.2,62.0,0.557,528080.1,528080.1,5271,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482812,937366.00
08/29/2016 11:00,2,2.348,ACTIVE,211.93,354.97,60.012,1472482804,"201051344000955","219011344069620",28.57,29.50,0,318.30,403.37,68.0,63.7,0.579,541863.1,541863.1,5276,0,0,0,L,1122011218,0,121.10,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482813,937367.00
08/29/2016 11:00,2,1.514,ACTIVE,211.03,409.68,60.012,1472482804,"274151322000094","219011344069620",37.33,33.80,0,380.52,452.66,56.9,53.0,0.398,656772.9,656772.9,5329,0,0,0,L,1151911521,0,120.88,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482814,937368.00
08/29/2016 11:00,2,2.344,ACTIVE,213.74,358.28,60.012,1472482804,"201051344000579","219011344069620",29.06,29.00,0,318.91,409.98,69.0,64.6,0.570,545568.0,545568.0,5286,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482815,937369.00
08/29/2016 11:00,2,2.309,ACTIVE,211.93,354.67,60.039,1472482804,"201051344000890","219011344069620",28.90,30.30,0,319.21,403.67,67.5,63.3,0.548,539120.6,539120.6,5272,0,0,0,L,1122011218,0,121.78,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482816,937370.00
08/29/2016 11:00,2,2.320,ACTIVE,212.38,357.08,59.944,1472482804,"201051344000438","219011344069620",28.75,29.00,0,318.61,408.48,67.6,63.3,0.583,540612.5,540612.5,5280,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482817,937371.00
08/29/2016 11:00,2,2.314,ACTIVE,212.16,354.97,60.039,1472482804,"201051344000417","219011344069620",28.55,30.50,0,317.10,404.27,66.9,62.7,0.570,531935.8,531935.8,5273,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482817,937372.00
08/29/2016 11:00,2,2.166,ACTIVE,210.80,350.17,60.007,1472482804,"274151322000083","219011344069620",28.57,33.80,0,326.42,387.14,62.6,58.5,0.451,792910.8,792910.8,5247,0,0,0,L,1151911521,0,120.65,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482818,937373.00
08/29/2016 11:00,2,2.322,ACTIVE,211.93,359.48,59.991,1472482804,"274151322000076","219011344069620",29.28,33.50,0,327.92,391.04,68.8,64.5,0.486,846015.8,846015.8,5252,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482819,937374.00
08/29/2016 11:00,2,2.355,ACTIVE,213.29,357.08,60.002,1472482804,"201051344000868","219011344069620",28.65,27.50,0,316.20,409.68,68.3,64.0,0.557,530135.4,530135.4,5288,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482820,937375.00
08/29/2016 11:00,2,2.295,ACTIVE,211.03,353.47,59.996,1472482804,"274151322000095","219011344069620",28.88,33.80,0,327.62,391.34,67.2,62.9,0.473,837482.4,837482.4,5266,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482821,937376.00
08/29/2016 11:00,2,2.393,ACTIVE,213.74,354.07,60.018,1472482804,"201051344000988","219011344069620",18.41,26.80,0,317.70,396.75,44.6,41.1,0.376,519547.1,519547.1,5296,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482822,937377.00
08/29/2016 11:00,2,2.344,ACTIVE,212.38,355.28,59.996,1472482804,"201051344001025","219011344069620",28.84,29.80,0,317.40,405.47,68.5,64.1,0.557,540433.2,540433.2,5281,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482823,937378.00
08/29/2016 11:00,2,2.297,ACTIVE,213.74,358.28,60.012,1472482804,"201051344000458","219011344069620",29.12,29.00,0,316.80,408.78,67.7,63.5,0.588,537494.5,537494.5,5280,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482824,937379.00
08/29/2016 11:00,2,2.350,ACTIVE,214.19,359.48,60.023,1472482804,"201051344000853","219011344069620",28.69,28.30,0,321.91,410.58,68.2,63.9,0.579,536720.2,536720.2,5282,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482825,937380.00
08/29/2016 11:00,2,2.295,ACTIVE,212.38,354.97,59.970,1472482804,"201051344000685","219011344069620",28.59,29.30,0,318.30,402.77,66.5,62.2,0.579,539856.8,539856.8,5291,0,0,0,L,1122011218,0,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482826,937381.00
08/29/2016 11:00,2,2.252,ACTIVE,212.38,354.97,60.023,1472482804,"201051344000917","219011344069620",28.77,29.80,0,319.81,402.46,65.7,61.4,0.561,536813.1,536813.1,5300,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482827,937382.00
08/29/2016 11:00,2,2.252,ACTIVE,212.38,354.07,59.922,1472482804,"201051344001145","219011344069620",28.86,29.00,0,318.91,401.86,65.8,61.6,0.544,542018.0,542018.0,5296,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482827,937383.00
08/29/2016 11:00,2,2.332,ACTIVE,212.61,356.78,60.028,1472482804,"201051344000651","219011344069620",28.78,28.30,0,318.61,407.87,68.0,63.7,0.570,534954.2,534954.2,5273,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482828,937384.00
08/29/2016 11:00,2,2.172,ACTIVE,210.80,343.55,59.996,1472482804,"274151322000088","219011344069620",27.49,31.80,0,327.02,385.63,60.5,56.5,0.411,763583.1,763583.1,5238,0,0,0,L,1151911521,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482829,937385.00
08/29/2016 11:00,2,1.467,ACTIVE,211.70,427.71,60.018,1472482804,"274151322000068","219011344069620",39.02,33.30,0,389.54,454.16,57.3,53.3,0.393,657092.3,657092.3,5323,0,0,0,L,1151911521,0,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482830,937386.00
08/29/2016 11:00,2,2.346,ACTIVE,212.16,354.37,60.034,1472482804,"201051344001135","219011344069620",28.69,29.00,0,319.81,402.46,68.2,63.9,0.566,531109.2,531109.2,5270,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482831,937387.00
08/29/2016 11:00,2,2.330,ACTIVE,213.06,356.48,60.002,1472482804,"201051344000594","219011344069620",28.98,29.00,0,318.30,407.57,68.4,64.1,0.561,541895.8,541895.8,5281,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482832,937388.00
08/29/2016 11:00,2,2.342,ACTIVE,212.61,355.58,59.981,1472482804,"201051344001203","219011344069620",28.80,29.00,0,317.70,404.87,68.4,64.1,0.575,539170.4,539170.4,5286,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482833,937389.00
