ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 11:00,2,2.199,ACTIVE,211.48,344.76,59.975,1472482804,"274151322000054","219011344069620",27.69,33.00,0,326.42,385.33,61.6,57.6,0.433,779386.4,779386.4,5231,0,0,0,L,1151911521,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482834,937390.00
08/29/2016 11:00,2,2.357,ACTIVE,213.74,356.48,59.949,1472482804,"201051344000867","219011344069620",28.69,29.30,0,317.10,406.37,68.5,64.2,0.557,529202.4,529202.4,5283,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482835,937391.00
08/29/2016 11:00,2,2.271,ACTIVE,212.83,355.88,60.028,1472482804,"201051344001093","219011344069620",29.06,28.80,0,320.41,402.16,66.9,62.6,0.552,536221.9,536221.9,5305,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482836,937392.00
08/29/2016 11:00,2,2.342,ACTIVE,213.74,357.98,59.959,1472482804,"201051344000900","219011344069620",29.02,27.50,0,317.70,407.27,68.8,64.5,0.566,545785.4,545785.4,5295,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482837,937393.00
08/29/2016 11:00,2,2.316,ACTIVE,213.96,357.08,59.891,1472482804,"201051344000648","219011344069620",28.82,27.30,0,316.50,407.27,67.7,63.4,0.566,534973.0,534973.0,5275,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482838,937394.00
08/29/2016 11:00,2,2.348,ACTIVE,213.29,357.98,60.039,1472482804,"201051344000569","219011344069620",28.73,28.80,0,316.80,406.67,68.3,64.0,0.566,545959.0,545959.0,5280,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482839,937395.00
08/29/2016 11:00,2,2.357,ACTIVE,213.96,357.08,60.023,1472482804,"201051344000983","219011344069620",28.92,28.50,0,319.21,406.97,69.1,64.8,0.579,538262.5,538262.5,5274,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482840,937396.00
08/29/2016 11:00,2,2.363,ACTIVE,213.74,357.68,59.970,1472482804,"201051344001158","219011344069620",28.39,28.00,0,318.30,406.37,68.0,63.7,0.566,530384.2,530384.2,5281,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482841,937397.00
08/29/2016 11:00,2,2.344,ACTIVE,214.19,358.88,59.986,1472482804,"201051344000576","219011344069620",28.55,27.50,0,319.51,406.67,67.8,63.5,0.570,537851.5,537851.5,5291,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482842,937398.00
08/29/2016 11:00,2,2.176,ACTIVE,211.03,349.56,59.975,1472482804,"274151322000087","219011344069620",27.55,39.00,0,327.92,383.53,60.7,56.6,0.402,751703.4,751703.4,5300,0,0,0,L,1151911521,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472482843,937399.00
08/29/2016 11:15,2,3.105,ACTIVE,215.09,349.86,59.959,1472483703,"201051344000645","219011344069620",28.29,30.50,0,318.61,404.87,89.0,83.9,0.415,537368.1,537368.1,5287,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483704,937400.00
08/29/2016 11:15,2,2.926,ACTIVE,211.93,343.55,59.959,1472483703,"274151322000085","219011344069620",27.23,34.00,0,328.22,383.53,80.7,76.0,0.305,779431.8,779431.8,5231,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483705,937401.00
08/29/2016 11:15,2,3.174,ACTIVE,214.41,351.37,59.965,1472483703,"201051344000633","219011344069620",28.25,30.00,0,318.00,405.77,90.8,85.8,0.438,528900.7,528900.7,5282,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483706,937402.00
08/29/2016 11:15,2,3.174,ACTIVE,215.09,350.47,59.959,1472483703,"201051344000469","219011344069620",28.78,29.00,0,315.60,406.37,92.5,87.4,0.451,531326.0,531326.0,5297,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483707,937403.00
08/29/2016 11:15,2,3.131,ACTIVE,212.61,346.56,59.959,1472483703,"201051344000646","219011344069620",28.75,31.50,0,317.10,400.96,91.2,86.1,0.433,532163.2,532163.2,5275,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483708,937404.00
08/29/2016 11:15,2,3.062,ACTIVE,211.48,344.15,59.949,1472483703,"274151322000052","219011344069620",28.29,35.40,0,326.72,385.93,87.6,82.6,0.345,800183.3,800183.3,5231,0,0,0,L,1151911521,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483709,937405.00
08/29/2016 11:15,2,3.254,ACTIVE,213.74,347.46,59.954,1472483703,"201051344000585","219011344069620",28.57,31.30,0,317.40,400.66,94.1,88.9,0.442,541631.0,541631.0,5272,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483710,937406.00
08/29/2016 11:15,2,3.189,ACTIVE,212.83,345.06,59.975,1472483703,"201051344001230","219011344069620",28.63,31.80,0,315.90,400.66,92.5,87.4,0.438,535354.7,535354.7,5297,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483710,937407.00
08/29/2016 11:15,2,3.281,ACTIVE,213.96,349.26,59.965,1472483703,"201051344000582","219011344069620",28.82,29.80,0,317.70,401.26,95.8,90.5,0.451,528102.1,528102.1,5272,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483711,937408.00
08/29/2016 11:15,2,3.531,ACTIVE,213.06,347.46,59.959,1472483703,"201051344000955","219011344069620",28.43,30.80,0,318.30,400.96,101.8,96.3,0.491,541885.5,541885.5,5277,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483712,937409.00
08/29/2016 11:15,2,2.275,ACTIVE,211.93,415.09,59.954,1472483703,"274151322000094","219011344069620",39.04,36.00,0,392.85,459.87,89.5,84.5,0.345,656792.0,656792.0,5330,0,0,0,L,1151911521,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483713,937410.00
08/29/2016 11:15,2,4.055,ACTIVE,215.77,354.07,59.949,1472483703,"201051344000579","219011344069620",28.73,31.50,0,317.40,405.47,117.9,111.9,0.552,545590.7,545590.7,5287,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483714,937411.00
08/29/2016 11:15,2,4.033,ACTIVE,213.74,349.26,59.965,1472483703,"201051344000890","219011344069620",28.80,32.00,0,318.00,400.66,117.7,111.7,0.548,539142.9,539142.9,5273,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483715,937412.00
08/29/2016 11:15,2,4.107,ACTIVE,214.19,351.97,59.959,1472483703,"201051344000438","219011344069620",28.86,31.30,0,316.80,401.26,120.1,114.0,0.583,540634.9,540634.9,5281,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483716,937413.00
08/29/2016 11:15,2,4.078,ACTIVE,213.96,350.47,59.996,1472483703,"201051344000417","219011344069620",28.57,32.40,0,318.30,399.76,118.0,112.0,0.566,531957.9,531957.9,5274,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483717,937414.00
08/29/2016 11:15,2,3.900,ACTIVE,211.93,343.55,59.922,1472483703,"274151322000083","219011344069620",28.27,37.50,0,327.32,384.73,111.6,105.8,0.455,792931.6,792931.6,5248,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483718,937415.00
08/29/2016 11:15,2,4.082,ACTIVE,211.93,354.67,59.949,1472483703,"274151322000076","219011344069620",29.00,35.40,0,332.43,388.34,119.8,113.7,0.464,846038.8,846038.8,5253,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483719,937416.00
08/29/2016 11:15,2,3.818,ACTIVE,214.64,352.57,59.991,1472483703,"201051344000868","219011344069620",28.51,29.50,0,315.00,406.97,110.2,104.5,0.508,530158.0,530158.0,5289,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483720,937417.00
08/29/2016 11:15,2,3.824,ACTIVE,211.70,355.88,59.954,1472483703,"274151322000095","219011344069620",28.86,36.00,0,327.62,388.34,111.7,105.8,0.424,837504.9,837504.9,5267,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483721,937418.00
08/29/2016 11:15,2,3.641,ACTIVE,215.09,359.18,59.965,1472483703,"201051344000988","219011344069620",18.41,27.80,0,318.00,392.85,67.9,63.6,0.575,519561.8,519561.8,5297,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483722,937419.00
08/29/2016 11:15,2,3.564,ACTIVE,213.74,347.76,59.965,1472483703,"201051344001025","219011344069620",28.61,31.00,0,318.00,400.96,103.3,97.8,0.468,540455.9,540455.9,5282,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483723,937420.00
08/29/2016 11:15,2,3.355,ACTIVE,214.87,350.17,59.959,1472483703,"201051344000458","219011344069620",28.59,31.30,0,317.40,405.47,97.2,91.8,0.464,537517.0,537517.0,5281,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483724,937421.00
08/29/2016 11:15,2,3.307,ACTIVE,215.54,351.67,59.970,1472483703,"201051344000853","219011344069620",28.73,30.00,0,319.51,405.77,96.1,90.8,0.446,536742.8,536742.8,5283,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483724,937422.00
08/29/2016 11:15,2,3.316,ACTIVE,213.06,347.76,59.965,1472483703,"201051344000685","219011344069620",28.25,31.50,0,315.90,400.06,94.9,89.7,0.464,539879.0,539879.0,5292,0,0,0,L,1122011218,0,122.91,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483725,937423.00
08/29/2016 11:15,2,3.219,ACTIVE,213.51,347.76,59.965,1472483703,"201051344000917","219011344069620",28.53,30.80,0,319.81,400.06,93.0,87.9,0.442,536835.1,536835.1,5301,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483726,937424.00
08/29/2016 11:15,2,3.254,ACTIVE,213.29,347.16,59.975,1472483703,"201051344001145","219011344069620",28.31,30.00,0,318.91,399.16,93.3,88.1,0.433,542040.0,542040.0,5297,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483727,937425.00
08/29/2016 11:15,2,3.363,ACTIVE,213.96,348.06,59.965,1472483703,"201051344000651","219011344069620",28.61,29.50,0,319.51,404.27,97.5,92.1,0.451,534976.9,534976.9,5274,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483728,937426.00
08/29/2016 11:15,2,3.193,ACTIVE,211.25,341.75,59.954,1472483703,"274151322000088","219011344069620",27.61,34.00,0,327.02,385.03,89.2,84.2,0.336,763603.4,763603.4,5239,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483729,937427.00
08/29/2016 11:15,2,2.244,ACTIVE,212.61,407.87,59.954,1472483703,"274151322000068","219011344069620",38.21,35.80,0,388.64,460.17,86.8,81.9,0.327,657111.8,657111.8,5324,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483730,937428.00
08/29/2016 11:15,2,3.488,ACTIVE,213.51,346.56,59.959,1472483703,"201051344001135","219011344069620",28.55,30.80,0,318.61,400.66,100.8,95.4,0.468,531131.8,531131.8,5271,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483731,937429.00
08/29/2016 11:15,2,3.459,ACTIVE,213.96,348.36,59.981,1472483703,"201051344000594","219011344069620",28.82,31.00,0,316.80,406.67,100.9,95.5,0.473,541918.6,541918.6,5282,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483732,937430.00
08/29/2016 11:15,2,3.494,ACTIVE,213.96,348.36,59.954,1472483703,"201051344001203","219011344069620",28.86,31.00,0,317.70,402.46,102.1,96.7,0.486,539193.2,539193.2,5287,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483733,937431.00
08/29/2016 11:15,2,3.391,ACTIVE,211.70,354.07,59.949,1472483703,"274151322000054","219011344069620",27.45,35.20,0,326.72,385.93,94.3,89.1,0.367,779407.0,779407.0,5232,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483734,937432.00
08/29/2016 11:15,2,3.496,ACTIVE,214.87,349.86,59.959,1472483703,"201051344000867","219011344069620",28.88,31.30,0,318.61,405.47,102.4,96.9,0.486,529225.2,529225.2,5284,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483734,937433.00
08/29/2016 11:15,2,3.471,ACTIVE,213.96,349.56,59.965,1472483703,"201051344001093","219011344069620",28.92,30.50,0,318.30,401.56,101.7,96.3,0.460,536244.3,536244.3,5306,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483735,937434.00
08/29/2016 11:15,2,3.598,ACTIVE,214.87,351.67,59.949,1472483703,"201051344000900","219011344069620",28.75,29.30,0,316.80,406.97,104.7,99.1,0.482,545808.3,545808.3,5296,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483736,937435.00
08/29/2016 11:15,2,3.600,ACTIVE,215.09,351.67,59.922,1472483703,"201051344000648","219011344069620",28.29,29.30,0,317.40,406.07,103.1,97.6,0.491,534995.4,534995.4,5276,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483737,937436.00
08/29/2016 11:15,2,3.633,ACTIVE,215.32,353.17,59.954,1472483703,"201051344000569","219011344069620",28.65,30.50,0,317.10,405.47,105.4,99.8,0.491,545981.7,545981.7,5281,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483738,937437.00
08/29/2016 11:15,2,3.648,ACTIVE,215.32,351.97,59.922,1472483703,"201051344000983","219011344069620",28.84,30.50,0,316.80,406.37,106.6,100.9,0.499,538285.4,538285.4,5275,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483739,937438.00
08/29/2016 11:15,2,3.680,ACTIVE,215.32,351.67,59.959,1472483703,"201051344001158","219011344069620",28.27,30.50,0,318.61,405.17,105.3,99.7,0.504,530406.8,530406.8,5282,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483740,937439.00
08/29/2016 11:15,2,3.551,ACTIVE,215.54,352.87,59.959,1472483703,"201051344000576","219011344069620",28.90,29.80,0,318.61,405.47,104.0,98.5,0.491,537874.1,537874.1,5292,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483741,937440.00
08/29/2016 11:15,2,3.441,ACTIVE,211.93,344.76,59.954,1472483703,"274151322000087","219011344069620",27.57,42.00,0,328.52,382.63,96.0,90.8,0.349,751723.8,751723.8,5301,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472483742,937441.00
08/29/2016 11:30,2,3.324,ACTIVE,215.09,348.96,59.949,1472484603,"201051344000645","219011344069620",27.12,34.00,0,335.74,409.98,91.3,86.2,0.424,537408.5,537408.5,5288,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484604,937442.00
08/29/2016 11:30,2,3.154,ACTIVE,211.70,343.85,59.949,1472484603,"274151322000085","219011344069620",25.84,40.00,0,331.53,386.53,82.5,77.7,0.314,779467.9,779467.9,5232,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484605,937443.00
08/29/2016 11:30,2,3.328,ACTIVE,214.64,350.77,59.928,1472484603,"201051344000633","219011344069620",27.15,34.30,0,334.54,410.28,91.5,86.4,0.433,528941.1,528941.1,5283,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484606,937444.00
08/29/2016 11:30,2,3.381,ACTIVE,215.09,350.77,59.949,1472484603,"201051344000469","219011344069620",27.33,32.80,0,334.54,411.48,93.5,88.4,0.460,531366.8,531366.8,5298,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484607,937445.00
08/29/2016 11:30,2,3.318,ACTIVE,213.06,346.26,59.949,1472484603,"201051344000646","219011344069620",27.51,36.00,0,330.03,405.77,92.5,87.3,0.442,532203.3,532203.3,5276,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484608,937446.00
08/29/2016 11:30,2,3.240,ACTIVE,211.48,340.85,59.949,1472484603,"274151322000052","219011344069620",27.35,41.00,0,331.23,389.54,89.8,84.7,0.349,800221.7,800221.7,5232,0,0,0,L,1151911521,0,121.10,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484609,937447.00
08/29/2016 11:30,2,3.408,ACTIVE,213.96,348.06,59.954,1472484603,"201051344000585","219011344069620",27.59,35.20,0,332.13,409.68,95.3,90.0,0.446,541671.4,541671.4,5273,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484610,937448.00
08/29/2016 11:30,2,3.303,ACTIVE,212.83,345.66,59.965,1472484603,"201051344001230","219011344069620",27.35,36.00,0,330.33,404.27,91.5,86.4,0.433,535394.5,535394.5,5298,0,0,0,L,1122011218,0,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484611,937449.00
08/29/2016 11:30,2,3.365,ACTIVE,214.19,348.36,59.959,1472484603,"201051344000582","219011344069620",27.14,33.50,0,332.43,411.18,92.5,87.4,0.429,528141.9,528141.9,5273,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484612,937450.00
08/29/2016 11:30,2,3.406,ACTIVE,213.06,345.96,59.959,1472484603,"201051344000955","219011344069620",27.33,35.40,0,330.63,404.57,94.3,89.1,0.455,541925.9,541925.9,5278,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484613,937451.00
08/29/2016 11:30,2,2.133,ACTIVE,211.48,404.87,59.949,1472484603,"274151322000094","219011344069620",37.61,41.80,0,391.34,460.47,81.7,76.9,0.318,656827.4,656827.4,5331,0,0,0,L,1151911521,0,121.10,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484613,937452.00
08/29/2016 11:30,2,3.334,ACTIVE,214.87,350.17,59.928,1472484603,"201051344000579","219011344069620",27.73,34.80,0,335.44,410.28,93.7,88.5,0.438,545631.4,545631.4,5288,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484614,937453.00
08/29/2016 11:30,2,3.320,ACTIVE,213.06,345.36,59.965,1472484603,"201051344000890","219011344069620",27.33,36.50,0,330.63,404.57,92.0,86.8,0.429,539183.0,539183.0,5274,0,0,0,L,1122011218,0,122.46,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484615,937454.00
08/29/2016 11:30,2,3.361,ACTIVE,213.51,348.06,59.954,1472484603,"201051344000438","219011344069620",27.35,35.00,0,332.73,409.38,93.1,88.0,0.451,540675.2,540675.2,5282,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484616,937455.00
08/29/2016 11:30,2,3.371,ACTIVE,213.51,347.46,59.965,1472484603,"201051344000417","219011344069620",27.27,37.00,0,331.23,404.27,93.2,88.0,0.446,531997.4,531997.4,5275,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484617,937456.00
08/29/2016 11:30,2,3.271,ACTIVE,211.03,348.06,59.959,1472484603,"274151322000083","219011344069620",27.04,43.40,0,331.83,388.64,89.6,84.5,0.362,792969.2,792969.2,5249,0,0,0,L,1151911521,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484618,937457.00
08/29/2016 11:30,2,3.500,ACTIVE,212.16,353.47,59.949,1472484603,"274151322000076","219011344069620",28.09,41.50,0,329.73,392.25,99.5,94.1,0.384,846080.2,846080.2,5254,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484619,937458.00
08/29/2016 11:30,2,3.818,ACTIVE,214.64,351.37,59.917,1472484603,"201051344000868","219011344069620",26.96,33.30,0,333.93,411.78,104.3,98.7,0.486,530198.6,530198.6,5290,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484620,937459.00
08/29/2016 11:30,2,3.662,ACTIVE,211.25,341.15,59.917,1472484603,"274151322000095","219011344069620",27.63,42.50,0,329.73,392.55,102.6,97.1,0.389,837545.4,837545.4,5268,0,0,0,L,1151911521,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484621,937460.00
08/29/2016 11:30,2,4.066,ACTIVE,215.54,360.69,59.944,1472484603,"201051344000988","219011344069620",17.89,32.00,0,318.30,392.55,73.8,69.3,0.628,519588.1,519588.1,5298,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484622,937461.00
08/29/2016 11:30,2,4.139,ACTIVE,214.41,349.56,59.917,1472484603,"201051344001025","219011344069620",27.79,35.20,0,332.73,409.68,116.6,110.6,0.539,540496.6,540496.6,5283,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484623,937462.00
08/29/2016 11:30,2,4.484,ACTIVE,216.22,355.28,59.944,1472484603,"201051344000458","219011344069620",27.65,34.80,0,335.14,410.88,125.8,119.4,0.610,537557.4,537557.4,5282,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484624,937463.00
08/29/2016 11:30,2,4.859,ACTIVE,216.90,357.08,59.949,1472484603,"201051344000853","219011344069620",27.65,33.80,0,338.14,415.09,136.1,129.4,0.650,536783.5,536783.5,5284,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484625,937464.00
08/29/2016 11:30,2,4.758,ACTIVE,214.19,352.57,59.959,1472484603,"201051344000685","219011344069620",27.57,35.00,0,330.33,404.57,133.0,126.4,0.654,539919.1,539919.1,5293,0,0,0,L,1122011218,0,123.59,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484625,937465.00
08/29/2016 11:30,2,5.008,ACTIVE,215.32,355.28,59.965,1472484603,"201051344000917","219011344069620",27.77,34.50,0,331.53,408.78,140.9,134.1,0.676,536874.9,536874.9,5302,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484626,937466.00
08/29/2016 11:30,2,5.223,ACTIVE,214.87,354.37,59.944,1472484603,"201051344001145","219011344069620",27.71,34.80,0,331.53,405.17,146.6,139.6,0.685,542079.7,542079.7,5298,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484627,937467.00
08/29/2016 11:30,2,5.850,ACTIVE,216.45,358.28,59.949,1472484603,"201051344000651","219011344069620",28.13,32.80,0,333.03,410.88,166.8,159.1,0.778,535017.5,535017.5,5275,0,0,0,L,1122011218,0,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484628,937468.00
08/29/2016 11:30,2,5.875,ACTIVE,212.16,343.85,59.975,1472484603,"274151322000088","219011344069620",25.62,39.00,0,330.63,387.74,152.7,145.5,0.579,763639.9,763639.9,5240,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484629,937469.00
08/29/2016 11:30,2,4.152,ACTIVE,213.51,414.49,59.922,1472484603,"274151322000068","219011344069620",38.41,41.00,0,388.04,458.37,161.2,153.6,0.614,657147.4,657147.4,5325,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484630,937470.00
08/29/2016 11:30,2,7.098,ACTIVE,216.90,361.29,59.954,1472484603,"201051344001135","219011344069620",27.45,34.00,0,332.43,409.38,197.4,188.6,0.906,531172.1,531172.1,5272,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484631,937471.00
08/29/2016 11:30,2,7.314,ACTIVE,217.13,363.99,59.944,1472484603,"201051344000594","219011344069620",27.73,35.60,0,332.73,411.48,205.5,196.4,0.941,541959.3,541959.3,5283,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484632,937472.00
08/29/2016 11:30,2,7.371,ACTIVE,217.35,362.49,59.944,1472484603,"201051344001203","219011344069620",28.07,34.50,0,333.33,411.18,209.4,200.2,0.981,539234.3,539234.3,5288,0,0,0,L,1122011218,0,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484633,937473.00
08/29/2016 11:30,2,6.996,ACTIVE,213.29,370.90,59.959,1472484603,"274151322000054","219011344069620",26.14,40.80,0,331.53,389.24,185.1,176.7,0.716,779443.9,779443.9,5233,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484634,937474.00
08/29/2016 11:30,2,7.430,ACTIVE,218.26,365.49,59.954,1472484603,"201051344000867","219011344069620",27.71,35.20,0,334.54,410.58,208.5,199.3,0.941,529265.9,529265.9,5285,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484635,937475.00
08/29/2016 11:30,2,7.314,ACTIVE,217.35,362.49,59.949,1472484603,"201051344001093","219011344069620",28.29,33.80,0,332.43,411.18,209.6,200.3,0.959,536285.1,536285.1,5307,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484636,937476.00
08/29/2016 11:30,2,7.389,ACTIVE,218.71,367.60,59.965,1472484603,"201051344000900","219011344069620",28.47,33.30,0,334.54,411.78,212.9,203.6,0.955,545849.8,545849.8,5297,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484637,937477.00
08/29/2016 11:30,2,7.395,ACTIVE,218.93,366.70,59.938,1472484603,"201051344000648","219011344069620",27.73,33.30,0,335.44,410.88,207.6,198.5,0.959,535035.8,535035.8,5277,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484638,937478.00
08/29/2016 11:30,2,7.461,ACTIVE,219.16,366.40,59.959,1472484603,"201051344000569","219011344069620",27.81,35.00,0,334.54,410.58,210.2,200.9,0.977,546022.5,546022.5,5282,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484639,937479.00
08/29/2016 11:30,2,7.516,ACTIVE,219.39,367.90,59.954,1472484603,"201051344000983","219011344069620",27.77,34.80,0,334.24,411.78,211.4,202.1,0.977,538326.4,538326.4,5276,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484640,937480.00
08/29/2016 11:30,2,7.492,ACTIVE,219.39,365.19,59.954,1472484603,"201051344001158","219011344069620",27.55,34.00,0,334.54,410.58,208.9,199.7,0.959,530447.4,530447.4,5283,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484640,937481.00
08/29/2016 11:30,2,7.467,ACTIVE,219.16,367.30,59.959,1472484603,"201051344000576","219011344069620",27.81,33.80,0,336.04,411.48,210.2,201.0,0.968,537914.9,537914.9,5293,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484641,937482.00
08/29/2016 11:30,2,7.074,ACTIVE,213.29,354.37,59.949,1472484603,"274151322000087","219011344069620",25.88,48.80,0,331.53,386.23,185.4,177.1,0.689,751760.2,751760.2,5302,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472484642,937483.00
08/29/2016 11:45,2,8.965,ACTIVE,220.74,369.70,59.981,1472485503,"201051344000645","219011344069620",26.30,38.20,0,336.04,423.50,238.5,228.3,1.074,537457.6,537457.6,5289,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485504,937484.00
08/29/2016 11:45,2,8.287,ACTIVE,214.64,366.40,59.965,1472485503,"274151322000085","219011344069620",24.55,44.50,0,331.23,391.34,205.9,196.8,0.782,779510.9,779510.9,5233,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485505,937485.00
08/29/2016 11:45,2,8.863,ACTIVE,219.16,370.30,59.991,1472485503,"201051344000633","219011344069620",26.64,38.40,0,335.44,419.30,239.0,228.8,1.123,528990.5,528990.5,5284,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485506,937486.00
08/29/2016 11:45,2,8.820,ACTIVE,220.97,372.71,59.981,1472485503,"201051344000469","219011344069620",27.17,36.80,0,334.84,425.91,242.8,232.5,1.131,531416.8,531416.8,5299,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485507,937487.00
08/29/2016 11:45,2,8.699,ACTIVE,217.80,367.90,59.986,1472485503,"201051344000646","219011344069620",27.02,40.60,0,329.43,420.20,237.8,227.6,1.114,532252.5,532252.5,5277,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485508,937488.00
08/29/2016 11:45,2,8.438,ACTIVE,214.64,375.71,59.965,1472485503,"274151322000052","219011344069620",26.38,48.30,0,329.73,396.45,225.4,215.7,0.879,800268.4,800268.4,5233,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485509,937489.00
08/29/2016 11:45,2,8.801,ACTIVE,219.39,367.90,60.018,1472485503,"201051344000585","219011344069620",27.08,39.80,0,333.33,418.70,241.1,230.8,1.114,541721.2,541721.2,5274,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485510,937490.00
08/29/2016 11:45,2,8.646,ACTIVE,217.35,366.40,59.933,1472485503,"201051344001230","219011344069620",27.12,40.40,0,319.51,419.60,237.4,227.3,1.096,535443.5,535443.5,5299,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485511,937491.00
08/29/2016 11:45,2,8.812,ACTIVE,219.16,371.21,59.944,1472485503,"201051344000582","219011344069620",26.72,37.30,0,332.73,419.60,238.4,228.1,1.078,528191.2,528191.2,5274,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485512,937492.00
08/29/2016 11:45,2,8.688,ACTIVE,217.80,366.10,59.986,1472485503,"201051344000955","219011344069620",27.10,39.30,0,330.63,419.60,238.3,228.1,1.118,541975.5,541975.5,5279,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485513,937493.00
08/29/2016 11:45,2,5.594,ACTIVE,214.64,419.30,59.975,1472485503,"274151322000094","219011344069620",37.71,46.20,0,379.92,452.36,214.4,205.0,0.826,656871.2,656871.2,5332,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485514,937494.00
08/29/2016 11:45,2,8.850,ACTIVE,220.74,372.71,59.981,1472485503,"201051344000579","219011344069620",26.92,39.80,0,335.44,425.01,241.2,230.9,1.109,545681.4,545681.4,5289,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485515,937495.00
08/29/2016 11:45,2,8.812,ACTIVE,217.35,366.40,59.965,1472485503,"201051344000890","219011344069620",26.68,41.30,0,330.33,420.50,238.1,227.9,1.074,539232.4,539232.4,5275,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485516,937496.00
08/29/2016 11:45,2,8.766,ACTIVE,218.71,366.70,60.007,1472485503,"201051344000438","219011344069620",26.82,39.80,0,332.43,420.20,238.1,227.9,1.083,540724.6,540724.6,5283,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485517,937497.00
08/29/2016 11:45,2,8.756,ACTIVE,218.03,366.70,60.007,1472485503,"201051344000417","219011344069620",26.54,42.50,0,330.93,418.70,235.3,225.2,1.083,532046.2,532046.2,5276,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485518,937498.00
08/29/2016 11:45,2,8.416,ACTIVE,214.19,376.01,59.965,1472485503,"274151322000083","219011344069620",26.18,50.20,0,329.73,394.65,223.1,213.4,0.888,793015.3,793015.3,5250,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485519,937499.00
08/29/2016 11:45,2,9.033,ACTIVE,215.32,353.77,59.954,1472485503,"274151322000076","219011344069620",26.92,49.30,0,330.03,400.06,246.1,235.6,0.950,846131.1,846131.1,5255,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485520,937500.00
08/29/2016 11:45,2,9.018,ACTIVE,219.16,370.30,59.981,1472485503,"201051344000868","219011344069620",26.82,38.00,0,333.63,419.90,245.0,234.5,1.105,530248.9,530248.9,5291,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485520,937501.00
08/29/2016 11:45,2,8.924,ACTIVE,214.41,354.67,59.959,1472485503,"274151322000095","219011344069620",26.96,49.50,0,327.32,399.16,243.1,232.7,0.919,837595.5,837595.5,5269,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485521,937502.00
08/29/2016 11:45,2,8.639,ACTIVE,220.97,365.19,59.975,1472485503,"201051344000988","219011344069620",17.89,36.30,0,318.61,400.06,156.3,149.0,0.729,519620.6,519620.6,5299,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485522,937503.00
08/29/2016 11:45,2,9.080,ACTIVE,218.93,367.90,59.959,1472485503,"201051344001025","219011344069620",26.86,39.50,0,332.43,420.80,246.9,236.4,1.100,540547.3,540547.3,5284,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485523,937504.00
08/29/2016 11:45,2,9.021,ACTIVE,220.97,373.61,59.970,1472485503,"201051344000458","219011344069620",26.70,39.30,0,336.64,425.01,244.0,233.6,1.140,537607.5,537607.5,5283,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485524,937505.00
08/29/2016 11:45,2,8.959,ACTIVE,221.19,374.51,59.975,1472485503,"201051344000853","219011344069620",27.02,38.60,0,338.14,425.61,244.9,234.5,1.131,536834.0,536834.0,5285,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485525,937506.00
08/29/2016 11:45,2,8.963,ACTIVE,217.35,368.50,59.970,1472485503,"201051344000685","219011344069620",26.74,39.50,0,331.23,420.20,242.7,232.3,1.149,539969.0,539969.0,5294,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485526,937507.00
08/29/2016 11:45,2,8.928,ACTIVE,218.93,367.00,59.954,1472485503,"201051344000917","219011344069620",26.78,38.40,0,332.43,419.00,241.9,231.6,1.109,536924.6,536924.6,5303,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485527,937508.00
08/29/2016 11:45,2,8.885,ACTIVE,217.58,365.80,59.959,1472485503,"201051344001145","219011344069620",26.62,39.30,0,330.93,419.30,239.5,229.2,1.078,542129.0,542129.0,5299,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485528,937509.00
08/29/2016 11:45,2,8.980,ACTIVE,219.61,370.60,59.970,1472485503,"201051344000651","219011344069620",26.96,37.00,0,333.93,419.60,245.3,234.8,1.096,535068.1,535068.1,5276,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485529,937510.00
08/29/2016 11:45,2,8.344,ACTIVE,214.64,353.17,59.970,1472485503,"274151322000088","219011344069620",25.17,45.00,0,330.33,392.85,212.3,203.0,0.804,763684.1,763684.1,5241,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485530,937511.00
08/29/2016 11:45,2,5.844,ACTIVE,215.32,411.78,59.959,1472485503,"274151322000068","219011344069620",36.66,46.00,0,384.13,455.67,217.6,208.1,0.840,657191.8,657191.8,5326,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485531,937512.00
08/29/2016 11:45,2,8.955,ACTIVE,218.93,368.20,59.975,1472485503,"201051344001135","219011344069620",26.78,38.40,0,332.73,420.50,242.7,232.3,1.109,531222.2,531222.2,5273,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485531,937513.00
08/29/2016 11:45,2,9.104,ACTIVE,218.48,369.10,60.002,1472485503,"201051344000594","219011344069620",26.58,41.30,0,334.24,420.80,244.9,234.5,1.087,542009.7,542009.7,5284,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485532,937514.00
08/29/2016 11:45,2,9.191,ACTIVE,219.39,371.81,59.981,1472485503,"201051344001203","219011344069620",26.76,38.80,0,333.63,421.10,249.0,238.4,1.158,539285.5,539285.5,5289,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485533,937515.00
08/29/2016 11:45,2,8.562,ACTIVE,214.41,351.37,59.975,1472485503,"274151322000054","219011344069620",24.89,47.80,0,330.03,394.05,215.9,206.5,0.822,779488.5,779488.5,5234,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485534,937516.00
08/29/2016 11:45,2,9.199,ACTIVE,219.61,370.00,59.975,1472485503,"201051344000867","219011344069620",26.44,39.80,0,335.14,420.20,246.3,235.9,1.109,529316.4,529316.4,5286,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485535,937517.00
08/29/2016 11:45,2,9.000,ACTIVE,219.16,372.41,59.970,1472485503,"201051344001093","219011344069620",27.23,37.50,0,333.33,421.40,248.2,237.7,1.158,536335.8,536335.8,5308,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485536,937518.00
08/29/2016 11:45,2,9.258,ACTIVE,220.29,371.51,59.991,1472485503,"201051344000900","219011344069620",26.98,38.00,0,334.84,427.41,253.0,242.3,1.109,545901.4,545901.4,5298,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485537,937519.00
08/29/2016 11:45,2,9.139,ACTIVE,220.52,372.41,59.970,1472485503,"201051344000648","219011344069620",26.22,38.20,0,335.44,425.31,242.6,232.2,1.109,535085.6,535085.6,5278,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485538,937520.00
08/29/2016 11:45,2,9.213,ACTIVE,220.74,374.21,59.991,1472485503,"201051344000569","219011344069620",26.48,39.30,0,335.14,426.51,246.9,236.4,1.109,546073.0,546073.0,5283,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485539,937521.00
08/29/2016 11:45,2,9.201,ACTIVE,220.97,371.51,60.002,1472485503,"201051344000983","219011344069620",26.58,38.80,0,335.14,426.81,247.7,237.1,1.127,538377.1,538377.1,5277,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485540,937522.00
08/29/2016 11:45,2,9.037,ACTIVE,221.19,374.21,59.996,1472485503,"201051344001158","219011344069620",26.72,38.60,0,336.04,425.61,244.5,234.0,1.118,530497.4,530497.4,5284,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485541,937523.00
08/29/2016 11:45,2,9.154,ACTIVE,220.97,373.61,59.959,1472485503,"201051344000576","219011344069620",26.62,38.20,0,336.34,426.21,246.7,236.2,1.123,537965.3,537965.3,5294,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485542,937524.00
08/29/2016 11:45,2,8.488,ACTIVE,214.41,351.97,59.965,1472485503,"274151322000087","219011344069620",24.83,54.80,0,330.03,391.64,213.4,204.0,0.800,751804.3,751804.3,5303,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472485542,937525.00
08/29/2016 12:00,2,8.107,ACTIVE,220.29,370.00,60.002,1472486403,"201051344000645","219011344069620",26.92,40.00,0,337.54,425.61,221.0,211.4,0.999,537499.3,537499.3,5290,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486404,937526.00
08/29/2016 12:00,2,7.639,ACTIVE,214.87,351.97,59.975,1472486403,"274151322000085","219011344069620",24.97,46.40,0,331.23,392.25,193.1,184.5,0.738,779547.5,779547.5,5234,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486405,937527.00
08/29/2016 12:00,2,8.068,ACTIVE,219.16,370.90,60.012,1472486403,"201051344000633","219011344069620",27.08,40.40,0,335.44,425.31,221.2,211.6,1.043,529032.3,529032.3,5285,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486406,937528.00
08/29/2016 12:00,2,8.158,ACTIVE,220.74,373.31,60.018,1472486403,"201051344000469","219011344069620",27.06,37.50,0,336.34,427.41,223.4,213.7,1.034,531459.1,531459.1,5300,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486407,937529.00
08/29/2016 12:00,2,8.004,ACTIVE,217.58,367.60,59.996,1472486403,"201051344000646","219011344069620",27.15,42.50,0,332.43,422.30,220.3,210.7,1.021,532294.2,532294.2,5278,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486408,937530.00
08/29/2016 12:00,2,7.748,ACTIVE,214.64,361.29,59.981,1472486403,"274151322000052","219011344069620",26.66,50.40,0,330.33,400.66,209.1,199.9,0.813,800308.1,800308.1,5234,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486409,937531.00
08/29/2016 12:00,2,8.029,ACTIVE,219.16,368.80,60.023,1472486403,"201051344000585","219011344069620",27.25,40.40,0,333.63,420.50,221.5,211.8,1.025,541763.4,541763.4,5275,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486410,937532.00
