ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 12:00,2,7.936,ACTIVE,217.35,363.69,60.002,1472486403,"201051344001230","219011344069620",27.08,42.30,0,331.53,421.10,217.7,208.2,1.003,535484.8,535484.8,5300,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486410,937533.00
08/29/2016 12:00,2,7.938,ACTIVE,219.16,366.40,60.023,1472486403,"201051344000582","219011344069620",27.10,38.20,0,333.63,421.40,217.7,208.2,0.986,528232.6,528232.6,5275,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486411,937534.00
08/29/2016 12:00,2,7.955,ACTIVE,217.80,365.80,60.002,1472486403,"201051344000955","219011344069620",27.17,40.60,0,332.13,421.10,218.8,209.2,1.043,542017.2,542017.2,5280,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486412,937535.00
08/29/2016 12:00,2,5.170,ACTIVE,214.64,425.01,60.007,1472486403,"274151322000094","219011344069620",37.25,48.30,0,378.12,453.86,196.0,187.2,0.765,656908.1,656908.1,5333,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486413,937536.00
08/29/2016 12:00,2,7.930,ACTIVE,220.52,368.80,60.039,1472486403,"201051344000579","219011344069620",27.41,41.30,0,338.14,426.81,219.9,210.3,1.016,545723.4,545723.4,5290,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486414,937537.00
08/29/2016 12:00,2,7.979,ACTIVE,217.58,363.69,60.012,1472486403,"201051344000890","219011344069620",26.86,43.60,0,333.03,421.40,216.9,207.4,0.986,539273.9,539273.9,5276,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486415,937538.00
08/29/2016 12:00,2,7.924,ACTIVE,218.48,366.40,59.991,1472486403,"201051344000438","219011344069620",27.14,41.30,0,333.63,421.70,217.7,208.2,1.016,540766.1,540766.1,5284,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486416,937539.00
08/29/2016 12:00,2,7.742,ACTIVE,217.80,366.10,60.002,1472486403,"201051344000417","219011344069620",27.21,43.20,0,333.03,420.20,213.5,204.2,0.990,532087.0,532087.0,5277,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486417,937540.00
08/29/2016 12:00,2,7.561,ACTIVE,214.41,352.57,59.975,1472486403,"274151322000083","219011344069620",26.54,52.50,0,329.73,395.85,203.1,194.1,0.795,793054.2,793054.2,5251,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486418,937541.00
08/29/2016 12:00,2,8.092,ACTIVE,215.54,357.38,60.007,1472486403,"274151322000076","219011344069620",27.17,50.60,0,331.23,405.47,222.6,212.9,0.871,846173.9,846173.9,5256,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486418,937542.00
08/29/2016 12:00,2,8.023,ACTIVE,218.93,367.30,60.012,1472486403,"201051344000868","219011344069620",26.98,38.20,0,334.24,423.81,219.2,209.7,0.994,530290.9,530290.9,5292,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486420,937543.00
08/29/2016 12:00,2,7.986,ACTIVE,213.96,355.88,60.002,1472486403,"274151322000095","219011344069620",27.08,52.00,0,328.22,400.66,218.8,209.3,0.826,837637.5,837637.5,5270,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486420,937544.00
08/29/2016 12:00,2,7.805,ACTIVE,220.52,363.39,59.996,1472486403,"201051344000988","219011344069620",17.89,37.80,0,316.80,400.96,141.4,134.6,0.645,519647.5,519647.5,5300,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486422,937545.00
08/29/2016 12:00,2,8.025,ACTIVE,218.93,363.69,60.018,1472486403,"201051344001025","219011344069620",27.04,40.80,0,333.93,422.30,219.8,210.2,0.981,540589.7,540589.7,5285,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486423,937546.00
08/29/2016 12:00,2,7.922,ACTIVE,220.29,369.10,60.007,1472486403,"201051344000458","219011344069620",27.00,40.80,0,337.84,426.81,216.7,207.2,1.016,537649.3,537649.3,5284,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486424,937547.00
08/29/2016 12:00,2,7.934,ACTIVE,220.74,372.41,60.012,1472486403,"201051344000853","219011344069620",27.06,39.80,0,339.04,426.51,217.3,207.9,1.008,536875.9,536875.9,5286,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486425,937548.00
08/29/2016 12:00,2,7.816,ACTIVE,217.35,365.80,60.007,1472486403,"201051344000685","219011344069620",27.17,40.80,0,333.63,421.10,215.1,205.7,0.999,540010.5,540010.5,5295,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486426,937549.00
08/29/2016 12:00,2,7.736,ACTIVE,218.71,366.40,60.018,1472486403,"201051344000917","219011344069620",27.23,39.80,0,333.33,419.90,213.5,204.1,0.990,536965.9,536965.9,5304,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486426,937550.00
08/29/2016 12:00,2,7.699,ACTIVE,217.58,364.59,59.970,1472486403,"201051344001145","219011344069620",27.14,40.00,0,333.93,421.40,211.4,202.2,0.981,542169.9,542169.9,5300,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486427,937551.00
08/29/2016 12:00,2,7.902,ACTIVE,219.16,367.90,60.023,1472486403,"201051344000651","219011344069620",27.02,39.00,0,333.93,422.00,216.2,206.7,0.981,535110.2,535110.2,5277,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486428,937552.00
08/29/2016 12:00,2,7.379,ACTIVE,214.41,353.17,59.991,1472486403,"274151322000088","219011344069620",25.31,46.60,0,329.73,393.45,189.1,180.6,0.720,763721.0,763721.0,5242,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486430,937553.00
08/29/2016 12:00,2,4.938,ACTIVE,215.54,410.58,60.018,1472486403,"274151322000068","219011344069620",37.99,48.80,0,381.12,458.07,190.2,181.6,0.725,657228.7,657228.7,5327,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486431,937554.00
08/29/2016 12:00,2,7.799,ACTIVE,218.48,365.80,59.965,1472486403,"201051344001135","219011344069620",26.98,40.20,0,333.63,420.80,213.1,203.7,0.955,531264.0,531264.0,5274,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486432,937555.00
08/29/2016 12:00,2,7.686,ACTIVE,218.03,363.99,60.007,1472486403,"201051344000594","219011344069620",27.43,43.00,0,333.33,421.70,213.3,204.0,0.981,542051.5,542051.5,5285,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486433,937556.00
08/29/2016 12:00,2,7.752,ACTIVE,218.93,367.30,60.002,1472486403,"201051344001203","219011344069620",27.61,39.30,0,334.24,423.81,216.8,207.3,1.012,539328.0,539328.0,5290,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486434,937557.00
08/29/2016 12:00,2,7.295,ACTIVE,214.64,352.87,60.002,1472486403,"274151322000054","219011344069620",25.64,49.00,0,330.33,394.95,189.5,180.9,0.729,779525.8,779525.8,5235,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486434,937558.00
08/29/2016 12:00,2,7.803,ACTIVE,218.93,365.80,60.007,1472486403,"201051344000867","219011344069620",27.04,42.00,0,335.14,424.71,213.4,204.1,0.968,529358.3,529358.3,5287,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486435,937559.00
08/29/2016 12:00,2,7.615,ACTIVE,218.93,368.50,60.002,1472486403,"201051344001093","219011344069620",27.73,38.20,0,333.63,421.40,213.9,204.5,0.986,536377.7,536377.7,5309,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486436,937560.00
08/29/2016 12:00,2,7.854,ACTIVE,219.61,367.60,60.012,1472486403,"201051344000900","219011344069620",27.35,38.60,0,335.74,428.31,217.6,208.1,0.972,545944.2,545944.2,5299,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486437,937561.00
08/29/2016 12:00,2,7.623,ACTIVE,219.84,368.20,60.007,1472486403,"201051344000648","219011344069620",27.14,39.50,0,337.54,426.51,209.5,200.3,0.972,535126.7,535126.7,5279,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486438,937562.00
08/29/2016 12:00,2,7.785,ACTIVE,220.06,368.50,59.996,1472486403,"201051344000569","219011344069620",26.88,40.20,0,336.34,427.71,211.7,202.4,0.972,546114.7,546114.7,5284,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486439,937563.00
08/29/2016 12:00,2,7.662,ACTIVE,220.29,368.20,60.007,1472486403,"201051344000983","219011344069620",27.41,40.60,0,336.04,427.41,212.8,203.4,0.986,538419.1,538419.1,5278,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486440,937564.00
08/29/2016 12:00,2,7.631,ACTIVE,220.29,368.20,60.018,1472486403,"201051344001158","219011344069620",27.12,40.20,0,337.54,425.91,209.6,200.3,0.977,530538.8,530538.8,5285,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486441,937565.00
08/29/2016 12:00,2,7.725,ACTIVE,220.06,370.00,60.012,1472486403,"201051344000576","219011344069620",26.94,38.80,0,336.94,427.11,210.7,201.5,0.972,538006.9,538006.9,5295,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486442,937566.00
08/29/2016 12:00,2,7.172,ACTIVE,214.64,351.97,60.018,1472486403,"274151322000087","219011344069620",25.41,55.00,0,327.62,391.64,184.3,176.0,0.703,751840.7,751840.7,5304,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472486443,937567.00
08/29/2016 12:15,2,7.568,ACTIVE,219.39,367.90,59.938,1472487303,"201051344000645","219011344069620",26.70,42.30,0,336.64,418.39,204.5,195.4,0.941,537547.9,537547.9,5291,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487304,937568.00
08/29/2016 12:15,2,7.186,ACTIVE,213.96,346.86,59.970,1472487303,"274151322000085","219011344069620",24.53,50.60,0,331.53,388.64,178.4,170.2,0.676,779589.9,779589.9,5235,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487305,937569.00
08/29/2016 12:15,2,7.566,ACTIVE,218.26,365.80,59.965,1472487303,"201051344000633","219011344069620",26.84,42.50,0,335.44,413.89,205.8,196.7,0.963,529081.1,529081.1,5286,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487306,937570.00
08/29/2016 12:15,2,7.627,ACTIVE,219.61,367.60,59.938,1472487303,"201051344000469","219011344069620",27.08,39.00,0,334.84,421.10,209.1,199.9,0.981,531508.5,531508.5,5301,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487307,937571.00
08/29/2016 12:15,2,7.609,ACTIVE,216.90,363.39,59.965,1472487303,"201051344000646","219011344069620",26.82,44.50,0,330.63,414.49,206.5,197.4,0.955,532343.0,532343.0,5279,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487308,937572.00
08/29/2016 12:15,2,7.219,ACTIVE,214.19,357.08,59.959,1472487303,"274151322000052","219011344069620",26.70,53.50,0,330.63,391.94,195.3,186.5,0.760,800354.4,800354.4,5235,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487309,937573.00
08/29/2016 12:15,2,7.645,ACTIVE,218.26,366.40,59.922,1472487303,"201051344000585","219011344069620",27.08,43.00,0,335.14,412.68,209.5,200.3,0.972,541812.7,541812.7,5276,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487310,937574.00
08/29/2016 12:15,2,7.500,ACTIVE,216.45,361.89,59.965,1472487303,"201051344001230","219011344069620",27.02,44.30,0,329.43,413.89,205.2,196.1,0.946,535533.1,535533.1,5301,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487311,937575.00
08/29/2016 12:15,2,7.488,ACTIVE,218.26,365.19,59.959,1472487303,"201051344000582","219011344069620",27.19,39.50,0,334.84,415.09,206.2,197.1,0.946,528281.2,528281.2,5276,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487312,937576.00
08/29/2016 12:15,2,7.523,ACTIVE,216.90,362.19,59.981,1472487303,"201051344000955","219011344069620",27.06,42.80,0,331.53,415.09,206.2,197.0,0.972,542065.9,542065.9,5281,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487313,937577.00
08/29/2016 12:15,2,4.848,ACTIVE,213.74,411.48,59.965,1472487303,"274151322000094","219011344069620",37.45,51.00,0,377.52,446.35,183.7,175.4,0.712,656951.4,656951.4,5334,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487313,937578.00
08/29/2016 12:15,2,7.633,ACTIVE,219.61,367.00,59.959,1472487303,"201051344000579","219011344069620",26.86,44.00,0,336.34,418.70,207.7,198.5,0.972,545772.5,545772.5,5291,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487314,937579.00
08/29/2016 12:15,2,7.639,ACTIVE,216.90,364.59,59.986,1472487303,"201051344000890","219011344069620",26.62,46.40,0,332.13,413.89,206.0,196.9,0.937,539322.4,539322.4,5277,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487315,937580.00
08/29/2016 12:15,2,7.561,ACTIVE,217.58,363.39,59.965,1472487303,"201051344000438","219011344069620",26.88,43.40,0,335.44,413.89,205.8,196.7,0.963,540814.6,540814.6,5285,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487316,937581.00
08/29/2016 12:15,2,7.467,ACTIVE,217.13,362.79,60.007,1472487303,"201051344000417","219011344069620",26.86,45.80,0,332.43,412.68,202.9,194.0,0.955,532134.8,532134.8,5278,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487317,937582.00
08/29/2016 12:15,2,7.266,ACTIVE,213.29,349.86,59.928,1472487303,"274151322000083","219011344069620",26.20,55.00,0,330.33,389.84,192.4,183.8,0.773,793099.7,793099.7,5252,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487318,937583.00
08/29/2016 12:15,2,7.684,ACTIVE,214.87,375.71,59.986,1472487303,"274151322000076","219011344069620",27.21,52.80,0,330.93,395.55,211.5,202.2,0.822,846223.8,846223.8,5257,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487319,937584.00
08/29/2016 12:15,2,7.742,ACTIVE,218.26,363.69,59.965,1472487303,"201051344000868","219011344069620",26.72,40.00,0,335.74,413.59,209.4,200.2,0.963,530340.1,530340.1,5293,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487320,937585.00
08/29/2016 12:15,2,7.654,ACTIVE,213.74,371.81,59.949,1472487303,"274151322000095","219011344069620",26.96,54.30,0,329.43,394.05,208.6,199.4,0.791,837686.6,837686.6,5271,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487321,937586.00
08/29/2016 12:15,2,7.391,ACTIVE,219.61,361.29,59.959,1472487303,"201051344000988","219011344069620",17.87,39.80,0,339.04,395.25,133.9,127.3,0.628,519679.0,519679.0,5301,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487322,937587.00
08/29/2016 12:15,2,7.676,ACTIVE,218.03,364.29,59.991,1472487303,"201051344001025","219011344069620",27.23,43.40,0,335.74,414.19,211.5,202.2,0.928,540639.2,540639.2,5286,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487322,937588.00
08/29/2016 12:15,2,7.674,ACTIVE,219.84,367.00,59.949,1472487303,"201051344000458","219011344069620",26.90,43.40,0,336.94,418.70,209.0,199.8,0.986,537698.2,537698.2,5285,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487323,937589.00
08/29/2016 12:15,2,7.711,ACTIVE,220.06,370.30,59.959,1472487303,"201051344000853","219011344069620",26.98,42.30,0,339.04,419.90,210.6,201.3,0.981,536925.0,536925.0,5287,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487324,937590.00
08/29/2016 12:15,2,7.773,ACTIVE,216.67,361.59,59.959,1472487303,"201051344000685","219011344069620",26.48,42.50,0,333.63,412.98,208.4,199.3,0.999,540059.0,540059.0,5296,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487325,937591.00
08/29/2016 12:15,2,7.520,ACTIVE,218.26,364.89,59.959,1472487303,"201051344000917","219011344069620",27.43,40.80,0,336.04,412.38,208.8,199.6,0.981,537014.3,537014.3,5305,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487326,937592.00
08/29/2016 12:15,2,7.557,ACTIVE,216.90,363.99,59.970,1472487303,"201051344001145","219011344069620",27.06,41.80,0,334.84,413.29,207.1,197.9,0.946,542217.9,542217.9,5301,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487327,937593.00
08/29/2016 12:15,2,7.734,ACTIVE,218.48,365.19,59.970,1472487303,"201051344000651","219011344069620",27.12,40.80,0,335.44,413.89,212.2,202.9,0.963,535159.4,535159.4,5278,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487328,937594.00
08/29/2016 12:15,2,7.256,ACTIVE,213.96,356.18,59.975,1472487303,"274151322000088","219011344069620",25.03,50.00,0,330.03,388.04,183.8,175.5,0.698,763763.8,763763.8,5243,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487329,937595.00
08/29/2016 12:15,2,4.934,ACTIVE,214.64,422.30,59.959,1472487303,"274151322000068","219011344069620",37.29,50.00,0,376.01,448.75,186.6,178.1,0.720,657272.0,657272.0,5328,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487330,937596.00
08/29/2016 12:15,2,7.723,ACTIVE,217.80,363.09,59.959,1472487303,"201051344001135","219011344069620",26.82,41.30,0,336.04,413.29,209.6,200.4,0.968,531312.7,531312.7,5275,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487331,937597.00
08/29/2016 12:15,2,7.688,ACTIVE,217.58,365.49,59.991,1472487303,"201051344000594","219011344069620",26.90,45.80,0,334.84,414.49,209.3,200.1,0.941,542100.4,542100.4,5286,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487332,937598.00
08/29/2016 12:15,2,7.680,ACTIVE,218.26,364.59,59.959,1472487303,"201051344001203","219011344069620",27.43,41.50,0,335.14,413.89,213.4,204.0,0.994,539377.7,539377.7,5291,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487332,937599.00
08/29/2016 12:15,2,7.240,ACTIVE,213.74,368.50,59.970,1472487303,"274151322000054","219011344069620",25.19,51.80,0,330.33,388.94,184.6,176.3,0.703,779568.9,779568.9,5236,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487333,937600.00
08/29/2016 12:15,2,7.748,ACTIVE,218.48,365.80,59.949,1472487303,"201051344000867","219011344069620",26.70,43.60,0,336.04,412.98,209.4,200.2,0.981,529407.2,529407.2,5288,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487334,937601.00
08/29/2016 12:15,2,7.539,ACTIVE,218.48,364.89,59.965,1472487303,"201051344001093","219011344069620",27.53,40.40,0,335.14,413.59,210.2,201.0,0.968,536426.8,536426.8,5310,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487335,937602.00
08/29/2016 12:15,2,7.738,ACTIVE,219.16,369.40,59.959,1472487303,"201051344000900","219011344069620",27.33,41.00,0,335.14,419.00,214.1,204.8,0.959,545994.3,545994.3,5300,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487336,937603.00
08/29/2016 12:15,2,7.598,ACTIVE,218.93,364.29,59.996,1472487303,"201051344000648","219011344069620",26.66,41.50,0,335.74,417.79,204.9,195.9,0.946,535175.0,535175.0,5280,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487337,937604.00
08/29/2016 12:15,2,7.688,ACTIVE,219.39,366.70,59.965,1472487303,"201051344000569","219011344069620",26.74,42.80,0,335.44,417.49,208.2,199.0,0.963,546163.6,546163.6,5285,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487338,937605.00
08/29/2016 12:15,2,7.717,ACTIVE,219.61,366.40,59.965,1472487303,"201051344000983","219011344069620",26.74,43.20,0,335.74,418.39,209.1,199.9,0.968,538468.2,538468.2,5279,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487339,937606.00
08/29/2016 12:15,2,7.641,ACTIVE,219.61,367.30,59.970,1472487303,"201051344001158","219011344069620",26.62,42.80,0,336.04,417.79,206.0,196.9,0.950,530587.2,530587.2,5286,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487340,937607.00
08/29/2016 12:15,2,7.588,ACTIVE,219.61,367.90,59.965,1472487303,"201051344000576","219011344069620",27.02,41.30,0,335.74,418.70,207.6,198.4,0.959,538055.6,538055.6,5296,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487341,937608.00
08/29/2016 12:15,2,7.160,ACTIVE,213.96,345.36,59.954,1472487303,"274151322000087","219011344069620",24.87,56.80,0,330.63,387.14,180.2,172.0,0.658,751883.2,751883.2,5305,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472487342,937609.00
08/29/2016 12:30,2,6.693,ACTIVE,218.03,362.19,60.002,1472488204,"201051344000645","219011344069620",26.54,43.80,0,335.74,409.68,179.9,171.7,0.831,537594.5,537594.5,5292,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488205,937610.00
08/29/2016 12:30,2,6.301,ACTIVE,213.74,347.16,59.991,1472488204,"274151322000085","219011344069620",24.77,51.00,0,329.73,385.63,158.0,150.5,0.592,779630.7,779630.7,5236,0,0,0,L,1151911521,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488206,937611.00
08/29/2016 12:30,2,6.654,ACTIVE,217.13,360.99,59.996,1472488204,"201051344000633","219011344069620",26.80,44.50,0,334.54,410.58,180.5,172.3,0.866,529127.9,529127.9,5287,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488207,937612.00
08/29/2016 12:30,2,6.627,ACTIVE,218.48,360.99,60.002,1472488204,"201051344000469","219011344069620",27.19,40.60,0,334.84,411.78,182.4,174.2,0.849,531556.0,531556.0,5302,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488208,937613.00
08/29/2016 12:30,2,6.559,ACTIVE,215.77,360.69,59.996,1472488204,"201051344000646","219011344069620",27.15,45.50,0,330.33,411.78,180.4,172.2,0.853,532389.9,532389.9,5280,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488209,937614.00
08/29/2016 12:30,2,6.287,ACTIVE,213.51,367.30,60.002,1472488204,"274151322000052","219011344069620",26.78,56.30,0,330.03,389.84,170.2,162.4,0.672,800398.7,800398.7,5236,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488210,937615.00
08/29/2016 12:30,2,6.527,ACTIVE,217.13,360.38,59.996,1472488204,"201051344000585","219011344069620",27.35,43.40,0,334.84,410.88,180.8,172.6,0.849,541860.2,541860.2,5277,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488211,937616.00
08/29/2016 12:30,2,6.398,ACTIVE,215.32,358.88,60.007,1472488204,"201051344001230","219011344069620",27.19,45.50,0,329.73,406.07,176.2,168.2,0.804,535579.7,535579.7,5302,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488212,937617.00
08/29/2016 12:30,2,6.416,ACTIVE,216.90,360.99,59.986,1472488204,"201051344000582","219011344069620",27.14,40.60,0,334.54,412.68,176.2,168.2,0.818,528328.1,528328.1,5277,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488213,937618.00
08/29/2016 12:30,2,6.461,ACTIVE,215.77,361.29,59.996,1472488204,"201051344000955","219011344069620",26.96,44.00,0,331.83,412.38,176.5,168.4,0.844,542112.8,542112.8,5282,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488214,937619.00
08/29/2016 12:30,2,4.078,ACTIVE,213.51,411.18,59.996,1472488204,"274151322000094","219011344069620",37.69,52.30,0,377.82,443.94,156.2,148.8,0.610,656993.0,656993.0,5335,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488215,937620.00
08/29/2016 12:30,2,6.373,ACTIVE,218.03,360.69,59.991,1472488204,"201051344000579","219011344069620",27.35,45.50,0,335.44,410.88,176.4,168.4,0.813,545819.6,545819.6,5292,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488216,937621.00
08/29/2016 12:30,2,6.420,ACTIVE,215.32,357.98,60.018,1472488204,"201051344000890","219011344069620",26.90,47.80,0,331.83,410.58,174.8,166.8,0.813,539369.1,539369.1,5278,0,0,0,L,1122011218,0,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488217,937622.00
08/29/2016 12:30,2,6.443,ACTIVE,216.22,359.48,59.991,1472488204,"201051344000438","219011344069620",26.78,45.00,0,333.93,412.08,174.7,166.7,0.822,540861.2,540861.2,5286,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488217,937623.00
08/29/2016 12:30,2,6.354,ACTIVE,215.77,359.48,60.018,1472488204,"201051344000417","219011344069620",26.84,47.50,0,332.13,409.38,172.7,164.8,0.826,532180.8,532180.8,5279,0,0,0,L,1122011218,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488218,937624.00
08/29/2016 12:30,2,6.156,ACTIVE,212.83,365.49,59.996,1472488204,"274151322000083","219011344069620",26.42,56.50,0,330.33,388.94,164.6,156.9,0.667,793143.3,793143.3,5253,0,0,0,L,1151911521,0,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488219,937625.00
08/29/2016 12:30,2,6.533,ACTIVE,214.19,357.98,59.981,1472488204,"274151322000076","219011344069620",27.17,55.00,0,330.63,392.25,179.7,171.5,0.703,846271.6,846271.6,5258,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488220,937626.00
08/29/2016 12:30,2,6.570,ACTIVE,216.67,358.58,59.986,1472488204,"201051344000868","219011344069620",26.80,41.50,0,335.14,411.78,178.3,170.1,0.818,530387.3,530387.3,5294,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488221,937627.00
08/29/2016 12:30,2,6.502,ACTIVE,213.29,368.50,60.002,1472488204,"274151322000095","219011344069620",26.96,55.50,0,330.03,392.85,177.7,169.6,0.663,837733.8,837733.8,5272,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488222,937628.00
08/29/2016 12:30,2,6.295,ACTIVE,218.03,355.58,59.996,1472488204,"201051344000988","219011344069620",17.91,41.50,0,320.41,390.74,114.2,108.3,0.526,519708.8,519708.8,5302,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488223,937629.00
08/29/2016 12:30,2,6.482,ACTIVE,216.67,358.58,60.002,1472488204,"201051344001025","219011344069620",27.37,44.30,0,334.84,412.38,179.6,171.4,0.813,540686.8,540686.8,5287,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488224,937630.00
08/29/2016 12:30,2,6.506,ACTIVE,218.26,361.29,59.996,1472488204,"201051344000458","219011344069620",26.92,44.80,0,335.44,411.18,177.3,169.2,0.844,537745.0,537745.0,5286,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488225,937631.00
08/29/2016 12:30,2,6.531,ACTIVE,218.48,360.38,60.002,1472488204,"201051344000853","219011344069620",26.98,43.60,0,336.94,412.08,178.5,170.3,0.826,536972.1,536972.1,5288,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488225,937632.00
08/29/2016 12:30,2,6.471,ACTIVE,215.54,360.38,59.981,1472488204,"201051344000685","219011344069620",26.94,43.60,0,332.43,410.58,176.4,168.3,0.857,540105.6,540105.6,5297,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488226,937633.00
08/29/2016 12:30,2,6.314,ACTIVE,216.67,359.78,59.996,1472488204,"201051344000917","219011344069620",27.55,42.30,0,333.63,411.48,176.2,168.1,0.835,537060.9,537060.9,5306,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488227,937634.00
08/29/2016 12:30,2,6.457,ACTIVE,215.54,359.18,59.986,1472488204,"201051344001145","219011344069620",26.74,42.80,0,335.14,409.98,174.8,166.8,0.809,542264.1,542264.1,5302,0,0,0,L,1122011218,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488228,937635.00
08/29/2016 12:30,2,6.512,ACTIVE,217.13,360.69,59.959,1472488204,"201051344000651","219011344069620",27.19,41.50,0,334.24,411.48,179.4,171.3,0.826,535206.8,535206.8,5279,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488229,937636.00
08/29/2016 12:30,2,6.113,ACTIVE,213.29,355.28,59.991,1472488204,"274151322000088","219011344069620",25.23,50.80,0,327.32,387.14,156.3,148.9,0.601,763804.8,763804.8,5244,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488230,937637.00
08/29/2016 12:30,2,4.160,ACTIVE,214.19,415.99,60.002,1472488204,"274151322000068","219011344069620",37.17,51.30,0,374.21,445.75,157.0,149.6,0.605,657313.5,657313.5,5329,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488231,937638.00
08/29/2016 12:30,2,6.510,ACTIVE,216.67,361.29,59.986,1472488204,"201051344001135","219011344069620",27.06,42.50,0,335.14,411.48,178.4,170.3,0.826,531359.6,531359.6,5276,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488232,937639.00
08/29/2016 12:30,2,6.514,ACTIVE,216.22,360.08,60.002,1472488204,"201051344000594","219011344069620",27.00,47.00,0,331.23,411.78,178.0,169.9,0.826,542147.2,542147.2,5287,0,0,0,L,1122011218,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488233,937640.00
08/29/2016 12:30,2,6.484,ACTIVE,216.90,359.48,60.023,1472488204,"201051344001203","219011344069620",27.63,42.30,0,335.14,413.59,181.4,173.1,0.862,539425.5,539425.5,5292,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488234,937641.00
08/29/2016 12:30,2,6.184,ACTIVE,213.51,352.27,60.012,1472488204,"274151322000054","219011344069620",25.29,53.30,0,330.33,387.44,158.2,150.7,0.614,779610.3,779610.3,5237,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488235,937642.00
08/29/2016 12:30,2,6.535,ACTIVE,217.13,358.28,59.975,1472488204,"201051344000867","219011344069620",27.08,45.00,0,335.14,411.18,179.1,170.9,0.818,529454.2,529454.2,5289,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488235,937643.00
08/29/2016 12:30,2,6.426,ACTIVE,216.67,361.59,59.991,1472488204,"201051344001093","219011344069620",27.43,40.60,0,334.84,412.08,178.4,170.3,0.826,536474.0,536474.0,5311,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488236,937644.00
08/29/2016 12:30,2,6.641,ACTIVE,217.80,364.29,60.002,1472488204,"201051344000900","219011344069620",27.23,42.50,0,335.14,412.68,183.2,174.9,0.835,546042.3,546042.3,5301,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488238,937645.00
08/29/2016 12:30,2,6.428,ACTIVE,217.80,362.19,59.996,1472488204,"201051344000648","219011344069620",27.02,42.80,0,335.44,411.18,175.8,167.8,0.822,535221.0,535221.0,5281,0,0,0,L,1122011218,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488238,937646.00
08/29/2016 12:30,2,6.566,ACTIVE,217.80,362.19,59.991,1472488204,"201051344000569","219011344069620",26.98,44.00,0,334.54,410.58,179.5,171.3,0.835,546210.4,546210.4,5286,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488239,937647.00
08/29/2016 12:30,2,6.537,ACTIVE,218.26,361.89,60.002,1472488204,"201051344000983","219011344069620",27.23,44.00,0,334.24,411.78,180.3,172.1,0.822,538515.3,538515.3,5280,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488240,937648.00
08/29/2016 12:30,2,6.535,ACTIVE,218.26,361.59,59.996,1472488204,"201051344001158","219011344069620",26.74,44.50,0,335.14,409.98,176.9,168.9,0.826,530633.5,530633.5,5287,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488241,937649.00
08/29/2016 12:30,2,6.492,ACTIVE,218.26,364.29,59.991,1472488204,"201051344000576","219011344069620",27.08,43.00,0,334.84,411.78,177.9,169.8,0.835,538102.2,538102.2,5297,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488242,937650.00
08/29/2016 12:30,2,6.139,ACTIVE,213.74,358.28,59.986,1472488204,"274151322000087","219011344069620",25.09,57.00,0,328.22,386.23,155.9,148.5,0.579,751923.9,751923.9,5306,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472488243,937651.00
08/29/2016 12:45,2,6.893,ACTIVE,218.71,362.49,59.949,1472489103,"201051344000645","219011344069620",26.96,44.00,0,336.94,408.78,188.2,179.7,0.888,537639.2,537639.2,5293,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489104,937652.00
08/29/2016 12:45,2,6.492,ACTIVE,213.96,360.99,59.928,1472489103,"274151322000085","219011344069620",25.01,51.00,0,331.23,384.73,164.5,156.9,0.628,779669.8,779669.8,5237,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489105,937653.00
08/29/2016 12:45,2,6.930,ACTIVE,218.03,362.79,59.965,1472489103,"201051344000633","219011344069620",26.94,45.80,0,336.04,408.48,189.1,180.6,0.871,529172.9,529172.9,5288,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489106,937654.00
08/29/2016 12:45,2,6.889,ACTIVE,219.39,365.19,59.949,1472489103,"201051344000469","219011344069620",27.53,39.50,0,335.14,410.88,192.0,183.4,0.915,531601.6,531601.6,5303,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489107,937655.00
08/29/2016 12:45,2,6.871,ACTIVE,216.90,360.69,59.959,1472489103,"201051344000646","219011344069620",27.15,45.80,0,331.83,409.98,188.7,180.2,0.884,532434.9,532434.9,5281,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489108,937656.00
08/29/2016 12:45,2,6.562,ACTIVE,214.19,370.30,59.954,1472489103,"274151322000052","219011344069620",26.76,56.80,0,330.63,388.04,177.8,169.7,0.689,800441.1,800441.1,5237,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489109,937657.00
08/29/2016 12:45,2,6.994,ACTIVE,218.03,361.59,59.965,1472489103,"201051344000585","219011344069620",27.02,43.80,0,336.94,409.38,191.3,182.7,0.884,541905.9,541905.9,5278,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489110,937658.00
08/29/2016 12:45,2,6.693,ACTIVE,216.45,361.29,59.959,1472489103,"201051344001230","219011344069620",27.49,45.30,0,330.63,403.37,186.5,178.1,0.871,535624.3,535624.3,5303,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489111,937659.00
08/29/2016 12:45,2,6.795,ACTIVE,218.03,362.19,59.970,1472489103,"201051344000582","219011344069620",27.06,41.50,0,336.94,410.28,186.2,177.7,0.853,528372.7,528372.7,5278,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489112,937660.00
08/29/2016 12:45,2,6.805,ACTIVE,216.67,360.69,59.981,1472489103,"201051344000955","219011344069620",27.17,44.00,0,332.13,404.57,187.2,178.8,0.888,542157.8,542157.8,5283,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489112,937661.00
08/29/2016 12:45,2,4.346,ACTIVE,213.74,404.27,59.944,1472489103,"274151322000094","219011344069620",37.49,52.50,0,379.32,446.65,164.5,156.8,0.632,657032.6,657032.6,5336,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489113,937662.00
08/29/2016 12:45,2,6.783,ACTIVE,218.93,361.89,59.949,1472489103,"201051344000579","219011344069620",27.15,46.20,0,336.94,409.38,186.5,178.1,0.866,545864.7,545864.7,5293,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489114,937663.00
08/29/2016 12:45,2,6.668,ACTIVE,216.67,359.48,59.954,1472489103,"201051344000890","219011344069620",27.33,48.30,0,331.53,404.57,184.6,176.2,0.844,539413.9,539413.9,5279,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489115,937664.00
08/29/2016 12:45,2,6.625,ACTIVE,217.35,361.59,59.944,1472489103,"201051344000438","219011344069620",27.43,45.00,0,337.24,409.38,184.2,175.8,0.871,540905.9,540905.9,5287,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489116,937665.00
08/29/2016 12:45,2,6.652,ACTIVE,216.90,360.38,59.975,1472489103,"201051344000417","219011344069620",27.00,47.50,0,331.53,407.27,181.8,173.5,0.862,532224.8,532224.8,5280,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489117,937666.00
08/29/2016 12:45,2,6.463,ACTIVE,213.51,370.60,59.949,1472489103,"274151322000083","219011344069620",26.50,58.00,0,330.63,388.64,173.2,165.2,0.698,793185.1,793185.1,5254,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489118,937667.00
08/29/2016 12:45,2,6.924,ACTIVE,214.87,373.31,59.949,1472489103,"274151322000076","219011344069620",27.00,56.30,0,330.03,391.04,189.4,180.9,0.738,846317.4,846317.4,5259,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489119,937668.00
08/29/2016 12:45,2,6.969,ACTIVE,217.58,361.89,59.949,1472489103,"201051344000868","219011344069620",27.02,40.80,0,336.34,410.28,190.6,182.0,0.866,530432.8,530432.8,5295,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489120,937669.00
08/29/2016 12:45,2,6.863,ACTIVE,213.74,351.37,59.928,1472489103,"274151322000095","219011344069620",27.17,56.00,0,330.63,391.34,188.9,180.4,0.698,837779.1,837779.1,5273,0,0,0,L,1151911521,0,123.36,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489121,937670.00
08/29/2016 12:45,2,6.754,ACTIVE,219.16,358.28,59.944,1472489103,"201051344000988","219011344069620",17.89,41.30,0,337.84,388.94,122.7,116.5,0.570,519737.8,519737.8,5303,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489122,937671.00
08/29/2016 12:45,2,6.998,ACTIVE,217.80,360.99,59.975,1472489103,"201051344001025","219011344069620",27.10,45.00,0,337.84,410.58,192.0,183.4,0.849,540732.5,540732.5,5288,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489123,937672.00
08/29/2016 12:45,2,6.889,ACTIVE,219.16,363.99,59.965,1472489103,"201051344000458","219011344069620",27.21,45.50,0,336.64,409.68,189.9,181.4,0.902,537790.0,537790.0,5287,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489124,937673.00
08/29/2016 12:45,2,6.938,ACTIVE,219.61,366.40,59.944,1472489103,"201051344000853","219011344069620",27.25,43.60,0,337.54,413.59,191.5,182.9,0.902,537017.4,537017.4,5289,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489125,937674.00
08/29/2016 12:45,2,6.918,ACTIVE,216.67,360.99,59.928,1472489103,"201051344000685","219011344069620",26.98,44.00,0,334.54,408.18,188.9,180.4,0.924,540150.4,540150.4,5298,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489126,937675.00
