ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 12:45,2,6.869,ACTIVE,218.03,363.99,59.954,1472489103,"201051344000917","219011344069620",27.21,42.50,0,336.04,409.08,189.2,180.7,0.888,537105.6,537105.6,5307,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489127,937676.00
08/29/2016 12:45,2,6.855,ACTIVE,216.67,360.38,59.959,1472489103,"201051344001145","219011344069620",27.04,43.20,0,332.43,408.78,187.7,179.2,0.857,542308.5,542308.5,5303,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489127,937677.00
08/29/2016 12:45,2,6.859,ACTIVE,218.26,362.79,59.944,1472489103,"201051344000651","219011344069620",27.41,41.30,0,337.24,409.98,190.3,181.8,0.875,535252.1,535252.1,5280,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489128,937678.00
08/29/2016 12:45,2,6.494,ACTIVE,213.51,360.08,59.986,1472489103,"274151322000088","219011344069620",25.29,51.80,0,330.93,385.63,166.2,158.5,0.628,763844.4,763844.4,5245,0,0,0,L,1151911521,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489129,937679.00
08/29/2016 12:45,2,4.377,ACTIVE,214.64,422.00,59.954,1472489103,"274151322000068","219011344069620",37.39,53.50,0,377.52,443.64,165.3,157.6,0.641,657353.2,657353.2,5330,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489130,937680.00
08/29/2016 12:45,2,6.830,ACTIVE,217.58,361.29,59.954,1472489103,"201051344001135","219011344069620",26.84,42.30,0,334.84,410.28,185.6,177.2,0.853,531404.7,531404.7,5277,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489131,937681.00
08/29/2016 12:45,2,6.826,ACTIVE,217.13,361.89,59.949,1472489103,"201051344000594","219011344069620",26.78,48.00,0,333.63,410.88,185.1,176.7,0.853,542192.3,542192.3,5288,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489132,937682.00
08/29/2016 12:45,2,6.787,ACTIVE,218.03,363.09,59.954,1472489103,"201051344001203","219011344069620",27.31,43.60,0,337.84,410.58,187.8,179.3,0.866,539471.3,539471.3,5293,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489133,937683.00
08/29/2016 12:45,2,6.387,ACTIVE,214.19,367.90,59.959,1472489103,"274151322000054","219011344069620",25.50,52.80,0,330.33,386.23,164.8,157.2,0.641,779650.5,779650.5,5238,0,0,0,L,1151911521,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489134,937684.00
08/29/2016 12:45,2,6.795,ACTIVE,217.80,360.69,59.959,1472489103,"201051344000867","219011344069620",27.04,46.00,0,336.94,409.38,185.9,177.5,0.844,529499.6,529499.6,5290,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489135,937685.00
08/29/2016 12:45,2,6.668,ACTIVE,218.03,361.59,59.944,1472489103,"201051344001093","219011344069620",27.31,41.50,0,336.64,409.68,184.6,176.2,0.849,536519.1,536519.1,5312,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489136,937686.00
08/29/2016 12:45,2,6.803,ACTIVE,218.48,364.59,59.944,1472489103,"201051344000900","219011344069620",27.51,41.50,0,335.74,410.88,189.5,180.9,0.875,546088.8,546088.8,5302,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489137,937687.00
08/29/2016 12:45,2,6.592,ACTIVE,218.71,364.59,59.970,1472489103,"201051344000648","219011344069620",27.14,44.00,0,336.04,409.38,181.2,173.0,0.844,535265.5,535265.5,5282,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489138,937688.00
08/29/2016 12:45,2,6.535,ACTIVE,218.48,363.09,59.959,1472489103,"201051344000569","219011344069620",27.83,43.20,0,334.84,409.98,184.1,175.8,0.853,546255.9,546255.9,5287,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489139,937689.00
08/29/2016 12:45,2,6.711,ACTIVE,218.71,363.99,59.917,1472489103,"201051344000983","219011344069620",27.19,44.00,0,335.74,409.68,184.8,176.5,0.844,538560.8,538560.8,5281,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489140,937690.00
08/29/2016 12:45,2,6.645,ACTIVE,218.71,363.99,59.954,1472489103,"201051344001158","219011344069620",26.88,45.30,0,336.04,409.38,180.9,172.7,0.844,530678.2,530678.2,5288,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489141,937691.00
08/29/2016 12:45,2,6.602,ACTIVE,218.71,362.79,59.959,1472489103,"201051344000576","219011344069620",27.21,42.30,0,336.34,409.98,181.9,173.6,0.849,538147.2,538147.2,5298,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489142,937692.00
08/29/2016 12:45,2,6.244,ACTIVE,213.74,348.96,59.965,1472489103,"274151322000087","219011344069620",25.13,59.00,0,330.03,383.53,158.8,151.3,0.588,751963.2,751963.2,5307,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472489142,937693.00
08/29/2016 13:00,2,7.729,ACTIVE,219.61,368.50,59.970,1472490003,"201051344000645","219011344069620",27.02,44.30,0,336.04,410.88,211.2,202.0,0.959,537686.1,537686.1,5294,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490004,937694.00
08/29/2016 13:00,2,7.248,ACTIVE,214.19,351.67,59.981,1472490003,"274151322000085","219011344069620",24.81,51.80,0,331.23,385.93,182.1,173.8,0.698,779710.5,779710.5,5238,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490005,937695.00
08/29/2016 13:00,2,7.938,ACTIVE,218.71,365.49,59.986,1472490003,"201051344000633","219011344069620",26.52,46.20,0,335.14,410.88,213.1,203.8,1.003,529219.9,529219.9,5289,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490006,937696.00
08/29/2016 13:00,2,7.889,ACTIVE,220.06,368.20,59.970,1472490003,"201051344000469","219011344069620",27.33,40.40,0,335.14,417.79,218.4,208.9,1.025,531649.5,531649.5,5304,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490007,937697.00
08/29/2016 13:00,2,7.877,ACTIVE,217.35,367.00,59.986,1472490003,"201051344000646","219011344069620",26.80,46.60,0,331.53,412.98,213.7,204.3,1.016,532481.9,532481.9,5282,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490008,937698.00
08/29/2016 13:00,2,7.500,ACTIVE,214.19,377.22,59.991,1472490003,"274151322000052","219011344069620",26.42,59.00,0,330.03,389.84,200.6,191.7,0.791,800485.2,800485.2,5238,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490009,937699.00
08/29/2016 13:00,2,7.998,ACTIVE,218.71,364.59,59.981,1472490003,"201051344000585","219011344069620",27.02,44.50,0,334.54,412.98,218.8,209.3,1.008,541953.8,541953.8,5279,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490010,937700.00
08/29/2016 13:00,2,7.857,ACTIVE,216.90,363.69,60.002,1472490003,"201051344001230","219011344069620",26.84,46.20,0,329.43,406.97,213.3,204.0,0.990,535671.0,535671.0,5304,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490011,937701.00
08/29/2016 13:00,2,7.840,ACTIVE,218.71,367.30,59.981,1472490003,"201051344000582","219011344069620",26.82,43.00,0,333.03,412.98,212.9,203.6,0.972,528419.4,528419.4,5279,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490012,937702.00
08/29/2016 13:00,2,7.861,ACTIVE,217.35,364.59,59.970,1472490003,"201051344000955","219011344069620",26.96,44.80,0,333.03,412.38,214.7,205.3,1.008,542204.7,542204.7,5284,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490013,937703.00
08/29/2016 13:00,2,5.109,ACTIVE,214.41,413.29,59.981,1472490003,"274151322000094","219011344069620",36.58,53.30,0,375.11,443.64,188.8,180.3,0.734,657074.0,657074.0,5337,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490013,937704.00
08/29/2016 13:00,2,7.898,ACTIVE,220.06,367.60,59.986,1472490003,"201051344000579","219011344069620",26.86,47.50,0,335.44,415.99,214.8,205.4,0.999,545912.0,545912.0,5294,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490014,937705.00
08/29/2016 13:00,2,7.844,ACTIVE,217.13,363.69,59.981,1472490003,"201051344000890","219011344069620",26.82,49.00,0,332.13,412.08,213.0,203.7,0.981,539460.8,539460.8,5280,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490015,937706.00
08/29/2016 13:00,2,7.842,ACTIVE,218.03,365.49,59.944,1472490003,"201051344000438","219011344069620",26.82,45.50,0,334.24,412.98,212.8,203.5,0.994,540952.7,540952.7,5288,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490016,937707.00
08/29/2016 13:00,2,7.883,ACTIVE,217.35,363.39,59.991,1472490003,"201051344000417","219011344069620",26.30,49.00,0,332.43,411.18,210.0,200.8,0.963,532271.0,532271.0,5281,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490017,937708.00
08/29/2016 13:00,2,7.445,ACTIVE,213.74,364.89,59.975,1472490003,"274151322000083","219011344069620",26.36,60.30,0,330.63,390.74,198.8,189.9,0.809,793228.8,793228.8,5255,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490018,937709.00
08/29/2016 13:00,2,7.951,ACTIVE,215.32,352.87,59.996,1472490003,"274151322000076","219011344069620",26.98,58.30,0,331.23,393.75,217.0,207.6,0.844,846365.2,846365.2,5260,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490019,937710.00
08/29/2016 13:00,2,7.992,ACTIVE,218.71,367.00,60.002,1472490003,"201051344000868","219011344069620",27.12,42.30,0,334.84,413.29,219.4,209.8,0.994,530480.7,530480.7,5296,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490020,937711.00
08/29/2016 13:00,2,7.902,ACTIVE,213.96,369.40,60.002,1472490003,"274151322000095","219011344069620",26.92,58.50,0,329.13,393.75,215.3,205.9,0.813,837826.3,837826.3,5274,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490021,937712.00
08/29/2016 13:00,2,7.738,ACTIVE,220.29,363.09,59.986,1472490003,"201051344000988","219011344069620",17.89,41.80,0,338.14,392.25,140.3,133.5,0.654,519768.1,519768.1,5304,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490022,937713.00
08/29/2016 13:00,2,8.055,ACTIVE,218.48,367.00,59.981,1472490003,"201051344001025","219011344069620",26.98,45.80,0,333.93,413.89,220.2,210.6,0.977,540780.5,540780.5,5289,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490023,937714.00
08/29/2016 13:00,2,8.000,ACTIVE,220.29,368.20,59.975,1472490003,"201051344000458","219011344069620",27.00,46.00,0,336.04,416.89,218.8,209.2,1.025,537837.4,537837.4,5288,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490023,937715.00
08/29/2016 13:00,2,8.053,ACTIVE,220.52,368.80,59.981,1472490003,"201051344000853","219011344069620",27.15,43.40,0,337.54,418.70,221.3,211.6,1.043,537065.2,537065.2,5290,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490024,937716.00
08/29/2016 13:00,2,8.014,ACTIVE,217.13,365.80,59.981,1472490003,"201051344000685","219011344069620",26.68,44.80,0,333.03,412.38,216.6,207.1,1.043,540197.4,540197.4,5299,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490025,937717.00
08/29/2016 13:00,2,7.908,ACTIVE,218.48,365.80,59.981,1472490003,"201051344000917","219011344069620",26.96,43.60,0,332.43,412.38,215.9,206.5,1.016,537152.6,537152.6,5308,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490026,937718.00
08/29/2016 13:00,2,7.836,ACTIVE,217.13,366.70,59.970,1472490003,"201051344001145","219011344069620",27.10,43.80,0,333.33,412.38,214.9,205.5,0.986,542355.2,542355.2,5304,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490027,937719.00
08/29/2016 13:00,2,7.963,ACTIVE,218.93,367.30,59.986,1472490003,"201051344000651","219011344069620",27.06,42.80,0,334.54,412.08,218.2,208.6,0.959,535299.6,535299.6,5281,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490028,937720.00
08/29/2016 13:00,2,7.451,ACTIVE,214.19,360.08,59.944,1472490003,"274151322000088","219011344069620",25.05,52.80,0,330.33,387.44,189.1,180.5,0.712,763885.6,763885.6,5246,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490029,937721.00
08/29/2016 13:00,2,5.086,ACTIVE,214.87,409.68,59.970,1472490003,"274151322000068","219011344069620",37.37,54.30,0,378.72,445.15,192.8,184.1,0.747,657394.8,657394.8,5331,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490030,937722.00
08/29/2016 13:00,2,8.090,ACTIVE,218.26,363.69,59.928,1472490003,"201051344001135","219011344069620",26.70,43.80,0,333.93,412.98,218.5,209.0,1.016,531451.9,531451.9,5278,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490031,937723.00
08/29/2016 13:00,2,8.229,ACTIVE,218.03,368.50,59.970,1472490003,"201051344000594","219011344069620",26.36,49.50,0,332.73,414.19,219.6,210.1,1.016,542239.6,542239.6,5289,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490032,937724.00
08/29/2016 13:00,2,8.176,ACTIVE,218.71,364.59,59.991,1472490003,"201051344001203","219011344069620",26.94,44.50,0,335.74,414.79,222.8,213.2,1.043,539519.4,539519.4,5294,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490033,937725.00
08/29/2016 13:00,2,7.604,ACTIVE,214.41,354.37,59.981,1472490003,"274151322000054","219011344069620",25.21,54.00,0,330.03,388.34,194.0,185.3,0.747,779692.3,779692.3,5239,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490034,937726.00
08/29/2016 13:00,2,8.211,ACTIVE,219.16,367.30,59.965,1472490003,"201051344000867","219011344069620",26.70,46.60,0,334.24,412.98,222.0,212.3,1.003,529547.2,529547.2,5291,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490035,937727.00
08/29/2016 13:00,2,7.898,ACTIVE,218.71,369.10,59.965,1472490003,"201051344001093","219011344069620",27.47,43.20,0,333.63,413.59,219.8,210.2,1.008,536566.4,536566.4,5313,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490035,937728.00
08/29/2016 13:00,2,8.279,ACTIVE,219.84,368.80,59.975,1472490003,"201051344000900","219011344069620",27.25,42.30,0,334.84,419.90,228.4,218.5,1.008,546137.6,546137.6,5303,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490036,937729.00
08/29/2016 13:00,2,8.189,ACTIVE,219.84,369.40,59.996,1472490003,"201051344000648","219011344069620",26.38,44.30,0,336.34,414.19,218.9,209.3,1.008,535312.2,535312.2,5283,0,0,0,L,1122011218,0,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490037,937730.00
08/29/2016 13:00,2,8.244,ACTIVE,220.06,370.60,59.991,1472490003,"201051344000569","219011344069620",26.96,43.00,0,334.54,418.70,225.0,215.2,1.030,546303.7,546303.7,5288,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490038,937731.00
08/29/2016 13:00,2,8.148,ACTIVE,220.52,370.60,59.975,1472490003,"201051344000983","219011344069620",27.25,45.00,0,334.54,419.60,224.8,215.1,1.034,538608.7,538608.7,5282,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490039,937732.00
08/29/2016 13:00,2,8.082,ACTIVE,220.52,370.90,59.991,1472490003,"201051344001158","219011344069620",26.74,46.20,0,335.44,419.00,218.7,209.1,1.008,530725.1,530725.1,5289,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490040,937733.00
08/29/2016 13:00,2,8.035,ACTIVE,220.29,369.40,59.996,1472490003,"201051344000576","219011344069620",26.88,43.40,0,335.74,420.20,218.6,209.1,1.012,538194.7,538194.7,5299,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490041,937734.00
08/29/2016 13:00,2,7.502,ACTIVE,214.41,353.47,59.981,1472490003,"274151322000087","219011344069620",24.81,61.70,0,329.43,387.44,188.6,180.1,0.716,752004.2,752004.2,5308,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490042,937735.00
08/29/2016 13:15,2,6.936,ACTIVE,218.48,362.19,60.002,1472490903,"201051344000645","219011344069620",27.21,42.00,0,334.54,419.30,191.3,182.7,0.879,537717.1,537717.1,5295,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490905,937736.00
08/29/2016 13:15,2,6.035,ACTIVE,213.74,361.29,59.981,1472490903,"274151322000085","219011344069620",25.98,49.50,0,328.82,388.64,158.8,151.4,0.628,779737.4,779737.4,5239,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490905,937737.00
08/29/2016 13:15,2,7.404,ACTIVE,218.26,365.19,59.970,1472490903,"201051344000633","219011344069620",27.81,44.80,0,333.33,415.39,208.6,199.4,0.986,529251.0,529251.0,5290,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490906,937738.00
08/29/2016 13:15,2,7.648,ACTIVE,219.61,368.20,59.996,1472490903,"201051344000469","219011344069620",28.11,38.20,0,334.24,421.40,217.8,208.2,1.016,531681.1,531681.1,5305,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490907,937739.00
08/29/2016 13:15,2,7.617,ACTIVE,216.90,364.89,59.938,1472490903,"201051344000646","219011344069620",27.89,44.80,0,331.83,416.89,215.1,205.7,1.008,532512.8,532512.8,5283,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490908,937740.00
08/29/2016 13:15,2,7.271,ACTIVE,214.19,351.07,59.970,1472490903,"274151322000052","219011344069620",27.45,55.00,0,326.42,392.55,202.0,193.0,0.773,800514.3,800514.3,5239,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490909,937741.00
08/29/2016 13:15,2,7.809,ACTIVE,218.26,365.49,59.991,1472490903,"201051344000585","219011344069620",27.91,43.00,0,333.63,415.39,220.7,211.1,1.025,541985.5,541985.5,5280,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490910,937742.00
08/29/2016 13:15,2,7.623,ACTIVE,216.67,362.79,59.970,1472490903,"201051344001230","219011344069620",28.11,43.80,0,330.63,414.19,217.2,207.7,1.008,535701.5,535701.5,5305,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490911,937743.00
08/29/2016 13:15,2,7.770,ACTIVE,218.71,368.50,59.928,1472490903,"201051344000582","219011344069620",27.97,41.50,0,333.33,415.99,220.0,210.4,1.008,528449.9,528449.9,5280,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490912,937744.00
08/29/2016 13:15,2,7.906,ACTIVE,217.35,363.69,60.012,1472490903,"201051344000955","219011344069620",27.71,43.20,0,332.73,416.29,221.7,212.0,1.008,542235.7,542235.7,5285,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490913,937745.00
08/29/2016 13:15,2,5.025,ACTIVE,214.41,428.61,59.965,1472490903,"274151322000094","219011344069620",38.45,50.80,0,376.31,453.56,195.4,186.7,0.751,657100.8,657100.8,5338,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490914,937746.00
08/29/2016 13:15,2,7.891,ACTIVE,220.06,369.10,60.007,1472490903,"201051344000579","219011344069620",27.81,46.20,0,334.54,420.50,222.2,212.6,1.039,545943.2,545943.2,5295,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490915,937747.00
08/29/2016 13:15,2,7.758,ACTIVE,217.13,363.09,59.938,1472490903,"201051344000890","219011344069620",27.91,47.30,0,332.13,415.39,219.2,209.7,0.999,539491.6,539491.6,5281,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490916,937748.00
08/29/2016 13:15,2,7.766,ACTIVE,218.03,367.00,60.012,1472490903,"201051344000438","219011344069620",27.83,43.80,0,333.63,416.29,218.8,209.2,0.999,540983.4,540983.4,5289,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490917,937749.00
08/29/2016 13:15,2,7.758,ACTIVE,217.35,363.69,59.981,1472490903,"201051344000417","219011344069620",27.45,47.00,0,332.73,415.69,215.7,206.3,1.012,532301.3,532301.3,5282,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490918,937750.00
08/29/2016 13:15,2,7.387,ACTIVE,213.51,373.91,59.991,1472490903,"274151322000083","219011344069620",27.19,56.00,0,326.42,392.25,203.4,194.4,0.809,793257.6,793257.6,5256,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490919,937751.00
08/29/2016 13:15,2,7.828,ACTIVE,215.32,376.92,59.965,1472490903,"274151322000076","219011344069620",27.97,55.00,0,330.33,396.15,221.5,211.9,0.862,846396.6,846396.6,5261,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490919,937752.00
08/29/2016 13:15,2,7.994,ACTIVE,218.26,366.10,59.975,1472490903,"201051344000868","219011344069620",27.67,39.50,0,334.24,417.49,224.0,214.2,1.008,530512.3,530512.3,5297,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490920,937753.00
08/29/2016 13:15,2,7.859,ACTIVE,213.74,355.88,59.996,1472490903,"274151322000095","219011344069620",27.75,54.80,0,329.43,396.45,220.8,211.2,0.844,837857.4,837857.4,5275,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490921,937754.00
08/29/2016 13:15,2,8.047,ACTIVE,220.06,362.49,60.007,1472490903,"201051344000988","219011344069620",17.93,39.50,0,318.61,396.75,146.1,139.1,0.681,519788.2,519788.2,5305,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490922,937755.00
08/29/2016 13:15,2,7.971,ACTIVE,218.26,364.89,59.986,1472490903,"201051344001025","219011344069620",28.01,44.50,0,332.73,416.89,226.0,216.2,1.012,540812.0,540812.0,5290,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490923,937756.00
08/29/2016 13:15,2,7.971,ACTIVE,220.29,370.30,59.970,1472490903,"201051344000458","219011344069620",27.89,43.40,0,333.93,420.80,225.2,215.4,1.056,537868.7,537868.7,5289,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490924,937757.00
08/29/2016 13:15,2,8.133,ACTIVE,220.52,372.71,59.975,1472490903,"201051344000853","219011344069620",27.65,41.50,0,335.14,421.40,227.5,217.7,1.056,537096.7,537096.7,5291,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490925,937758.00
08/29/2016 13:15,2,7.984,ACTIVE,216.90,367.30,60.002,1472490903,"201051344000685","219011344069620",27.69,43.20,0,332.43,415.99,224.1,214.3,1.069,540228.2,540228.2,5300,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490926,937759.00
08/29/2016 13:15,2,7.959,ACTIVE,218.48,367.00,60.002,1472490903,"201051344000917","219011344069620",27.77,42.80,0,332.73,415.09,224.0,214.2,1.052,537183.3,537183.3,5309,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490927,937760.00
08/29/2016 13:15,2,7.975,ACTIVE,217.13,363.99,59.928,1472490903,"201051344001145","219011344069620",27.71,42.50,0,333.03,415.69,223.6,213.9,1.012,542385.8,542385.8,5305,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490928,937761.00
08/29/2016 13:15,2,8.131,ACTIVE,218.93,368.80,60.018,1472490903,"201051344000651","219011344069620",27.55,41.30,0,333.63,415.69,226.9,217.1,1.030,535330.7,535330.7,5282,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490929,937762.00
08/29/2016 13:15,2,7.543,ACTIVE,213.96,353.17,59.991,1472490903,"274151322000088","219011344069620",25.94,50.20,0,327.32,389.54,198.3,189.4,0.756,763912.7,763912.7,5247,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490930,937763.00
08/29/2016 13:15,2,5.111,ACTIVE,214.87,415.09,59.991,1472490903,"274151322000068","219011344069620",38.27,51.50,0,374.81,453.26,197.3,188.5,0.760,657421.7,657421.7,5332,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490931,937764.00
08/29/2016 13:15,2,8.092,ACTIVE,218.48,366.10,59.975,1472490903,"201051344001135","219011344069620",27.57,41.50,0,333.63,416.59,226.0,216.2,1.043,531483.1,531483.1,5279,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490932,937765.00
08/29/2016 13:15,2,8.057,ACTIVE,218.03,368.80,60.007,1472490903,"201051344000594","219011344069620",27.87,48.30,0,332.43,418.09,227.5,217.6,1.030,542270.8,542270.8,5290,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490932,937766.00
08/29/2016 13:15,2,8.061,ACTIVE,218.71,368.50,59.938,1472490903,"201051344001203","219011344069620",28.09,43.20,0,333.63,416.29,229.2,219.3,1.069,539550.9,539550.9,5295,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490933,937767.00
08/29/2016 13:15,2,7.590,ACTIVE,214.41,355.58,59.975,1472490903,"274151322000054","219011344069620",26.26,51.00,0,327.92,391.04,201.7,192.8,0.782,779719.9,779719.9,5240,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490934,937768.00
08/29/2016 13:15,2,8.152,ACTIVE,218.93,367.30,59.981,1472490903,"201051344000867","219011344069620",27.71,44.80,0,333.93,415.99,228.7,218.8,1.039,529578.8,529578.8,5292,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490935,937769.00
08/29/2016 13:15,2,8.031,ACTIVE,218.71,369.70,60.007,1472490903,"201051344001093","219011344069620",27.73,42.30,0,333.63,415.99,225.5,215.7,1.034,536597.2,536597.2,5314,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490936,937770.00
08/29/2016 13:15,2,8.279,ACTIVE,219.61,371.21,59.991,1472490903,"201051344000900","219011344069620",27.81,40.00,0,333.93,422.00,233.1,223.1,1.047,546169.8,546169.8,5304,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490937,937771.00
08/29/2016 13:15,2,8.088,ACTIVE,219.61,368.50,59.954,1472490903,"201051344000648","219011344069620",27.51,42.50,0,334.54,419.90,225.3,215.6,1.039,535343.1,535343.1,5284,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490938,937772.00
08/29/2016 13:15,2,8.021,ACTIVE,220.06,371.51,59.954,1472490903,"201051344000569","219011344069620",28.33,41.30,0,334.24,421.10,230.2,220.2,1.056,546335.3,546335.3,5289,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490939,937773.00
08/29/2016 13:15,2,8.094,ACTIVE,220.06,368.50,59.986,1472490903,"201051344000983","219011344069620",28.21,42.50,0,333.33,421.70,231.2,221.2,1.065,538640.4,538640.4,5283,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490940,937774.00
08/29/2016 13:15,2,8.180,ACTIVE,220.29,369.40,59.991,1472490903,"201051344001158","219011344069620",27.59,43.60,0,334.24,420.80,228.5,218.7,1.056,530756.1,530756.1,5290,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490941,937775.00
08/29/2016 13:15,2,8.252,ACTIVE,220.29,370.60,59.996,1472490903,"201051344000576","219011344069620",27.75,40.80,0,334.54,422.00,231.9,221.9,1.069,538225.9,538225.9,5300,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490942,937776.00
08/29/2016 13:15,2,7.727,ACTIVE,214.19,370.30,59.975,1472490903,"274151322000087","219011344069620",25.72,59.00,0,327.92,390.44,201.3,192.4,0.769,752031.2,752031.2,5309,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472490943,937777.00
08/29/2016 13:30,2,1.836,ACTIVE,213.06,351.07,59.933,1472491803,"201051344000645","219011344069620",27.53,37.80,0,319.21,422.90,51.2,47.5,0.429,537736.3,537736.3,5296,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491804,937778.00
08/29/2016 13:30,2,1.652,ACTIVE,211.25,343.25,59.912,1472491803,"274151322000085","219011344069620",27.08,43.80,0,329.43,390.74,45.3,41.8,0.309,779754.3,779754.3,5240,0,0,0,L,1151911521,0,121.78,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491805,937779.00
08/29/2016 13:30,2,1.824,ACTIVE,213.06,353.17,59.922,1472491803,"201051344000633","219011344069620",28.05,39.80,0,316.20,422.90,51.8,48.1,0.442,529270.3,529270.3,5291,0,0,0,L,1122011218,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491806,937780.00
08/29/2016 13:30,2,1.799,ACTIVE,213.06,351.97,59.949,1472491803,"201051344000469","219011344069620",28.61,34.00,0,312.89,425.31,52.1,48.4,0.446,531700.5,531700.5,5306,0,0,0,L,1122011218,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491807,937781.00
08/29/2016 13:30,2,1.850,ACTIVE,212.38,351.07,59.970,1472491803,"201051344000646","219011344069620",27.51,39.80,0,319.81,419.00,51.6,47.8,0.429,532531.9,532531.9,5284,0,0,0,L,1122011218,0,122.01,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491808,937782.00
08/29/2016 13:30,2,1.738,ACTIVE,211.03,346.26,59.970,1472491803,"274151322000052","219011344069620",27.51,48.50,0,328.52,394.65,48.5,44.9,0.336,800532.3,800532.3,5240,0,0,0,L,1151911521,0,121.33,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491809,937783.00
08/29/2016 13:30,2,1.889,ACTIVE,213.06,351.97,59.975,1472491803,"201051344000585","219011344069620",27.99,38.00,0,316.20,417.49,53.6,49.8,0.442,542005.1,542005.1,5281,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491810,937784.00
08/29/2016 13:30,2,1.725,ACTIVE,212.16,349.26,59.970,1472491803,"201051344001230","219011344069620",28.09,39.00,0,319.81,419.00,49.1,45.5,0.407,535720.0,535720.0,5306,0,0,0,L,1122011218,0,121.55,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491811,937785.00
08/29/2016 13:30,2,1.760,ACTIVE,213.06,351.67,59.975,1472491803,"201051344000582","219011344069620",28.01,36.80,0,315.30,419.00,50.0,46.3,0.411,528468.4,528468.4,5281,0,0,0,L,1122011218,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491812,937786.00
08/29/2016 13:30,2,1.844,ACTIVE,212.38,350.17,59.986,1472491803,"201051344000955","219011344069620",27.71,38.00,0,318.61,418.70,51.8,48.0,0.433,542254.6,542254.6,5286,0,0,0,L,1122011218,0,121.33,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491812,937787.00
08/29/2016 13:30,2,1.146,ACTIVE,211.03,404.87,59.954,1472491803,"274151322000094","219011344069620",37.09,45.80,0,332.13,452.36,43.3,39.9,0.296,657116.8,657116.8,5339,0,0,0,L,1151911521,0,121.10,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491813,937788.00
08/29/2016 13:30,2,1.863,ACTIVE,213.06,351.97,59.975,1472491803,"201051344000579","219011344069620",27.95,41.00,0,318.30,424.11,52.8,49.1,0.429,545962.3,545962.3,5296,0,0,0,L,1122011218,0,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491814,937789.00
08/29/2016 13:30,2,1.799,ACTIVE,212.38,349.86,60.002,1472491803,"201051344000890","219011344069620",28.13,42.30,0,320.71,419.00,51.2,47.5,0.424,539510.3,539510.3,5282,0,0,0,L,1122011218,0,121.78,120.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491815,937790.00
08/29/2016 13:30,2,1.805,ACTIVE,212.83,351.37,60.002,1472491803,"201051344000438","219011344069620",27.89,39.30,0,317.10,418.70,51.0,47.3,0.429,541002.0,541002.0,5290,0,0,0,L,1122011218,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491816,937791.00
08/29/2016 13:30,2,1.773,ACTIVE,212.61,350.47,60.007,1472491803,"201051344000417","219011344069620",28.17,41.50,0,317.70,417.79,50.6,46.9,0.433,532319.6,532319.6,5283,0,0,0,L,1122011218,0,121.55,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491817,937792.00
08/29/2016 13:30,2,1.697,ACTIVE,211.25,340.85,60.002,1472491803,"274151322000083","219011344069620",27.63,48.50,0,327.92,394.05,47.5,43.9,0.340,793274.9,793274.9,5257,0,0,0,L,1151911521,0,121.78,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491818,937793.00
08/29/2016 13:30,2,1.807,ACTIVE,211.93,344.76,59.944,1472491803,"274151322000076","219011344069620",28.29,47.00,0,328.52,398.56,51.8,48.1,0.358,846415.4,846415.4,5262,0,0,0,L,1151911521,0,121.78,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491819,937794.00
08/29/2016 13:30,2,1.861,ACTIVE,212.61,350.77,59.991,1472491803,"201051344000868","219011344069620",27.81,35.40,0,317.70,419.30,52.5,48.7,0.433,530531.2,530531.2,5298,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491820,937795.00
08/29/2016 13:30,2,1.801,ACTIVE,210.80,342.65,59.944,1472491803,"274151322000095","219011344069620",27.83,46.80,0,327.92,398.26,50.7,47.0,0.345,837875.9,837875.9,5276,0,0,0,L,1151911521,0,121.55,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491821,937796.00
08/29/2016 13:30,2,1.832,ACTIVE,212.61,348.96,59.991,1472491803,"201051344000988","219011344069620",18.19,36.00,0,320.71,399.76,33.8,30.7,0.274,519800.1,519800.1,5306,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491822,937797.00
08/29/2016 13:30,2,1.844,ACTIVE,212.83,351.07,60.007,1472491803,"201051344001025","219011344069620",27.93,39.00,0,317.70,419.60,52.2,48.4,0.433,540830.7,540830.7,5291,0,0,0,L,1122011218,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491823,937798.00
08/29/2016 13:30,2,1.824,ACTIVE,212.83,351.37,59.965,1472491803,"201051344000458","219011344069620",27.85,38.60,0,318.00,424.41,51.5,47.8,0.442,537887.1,537887.1,5290,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491823,937799.00
08/29/2016 13:30,2,1.830,ACTIVE,213.51,353.17,59.949,1472491803,"201051344000853","219011344069620",27.93,37.00,0,321.01,424.71,51.8,48.1,0.438,537115.2,537115.2,5292,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491824,937800.00
08/29/2016 13:30,2,1.750,ACTIVE,212.61,351.37,59.986,1472491803,"201051344000685","219011344069620",28.09,38.20,0,317.70,418.09,49.8,46.1,0.438,540246.1,540246.1,5301,0,0,0,L,1122011218,0,122.46,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491825,937801.00
08/29/2016 13:30,2,1.721,ACTIVE,212.83,350.17,59.944,1472491803,"201051344000917","219011344069620",28.17,37.30,0,319.21,417.79,49.1,45.5,0.415,537201.1,537201.1,5310,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491826,937802.00
08/29/2016 13:30,2,1.736,ACTIVE,212.61,349.56,59.975,1472491803,"201051344001145","219011344069620",28.01,37.50,0,320.41,419.00,49.3,45.6,0.398,542403.5,542403.5,5306,0,0,0,L,1122011218,0,121.78,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491827,937803.00
08/29/2016 13:30,2,1.801,ACTIVE,213.29,351.97,59.954,1472491803,"201051344000651","219011344069620",27.91,37.00,0,317.40,417.49,50.9,47.2,0.424,535348.8,535348.8,5283,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491828,937804.00
08/29/2016 13:30,2,1.656,ACTIVE,211.03,346.86,60.023,1472491803,"274151322000088","219011344069620",26.82,43.40,0,328.22,391.94,45.0,41.5,0.301,763928.6,763928.6,5248,0,0,0,L,1151911521,0,122.46,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491829,937805.00
08/29/2016 13:30,2,1.129,ACTIVE,211.48,416.29,59.975,1472491803,"274151322000068","219011344069620",38.35,46.00,0,333.93,449.65,43.6,40.2,0.301,657437.2,657437.2,5333,0,0,0,L,1151911521,0,121.78,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491830,937806.00
08/29/2016 13:30,2,1.822,ACTIVE,212.38,349.86,59.975,1472491803,"201051344001135","219011344069620",28.27,37.30,0,317.40,418.09,52.2,48.4,0.429,531501.3,531501.3,5280,0,0,0,L,1122011218,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491831,937807.00
08/29/2016 13:30,2,1.834,ACTIVE,212.16,350.77,59.975,1472491803,"201051344000594","219011344069620",27.87,42.50,0,317.40,419.00,51.8,48.1,0.429,542288.9,542288.9,5291,0,0,0,L,1122011218,0,121.10,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491832,937808.00
08/29/2016 13:30,2,1.826,ACTIVE,213.06,350.47,60.002,1472491803,"201051344001203","219011344069620",27.95,38.40,0,315.90,419.00,51.7,48.0,0.438,539569.1,539569.1,5296,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491833,937809.00
08/29/2016 13:30,2,1.664,ACTIVE,211.25,351.37,59.949,1472491803,"274151322000054","219011344069620",27.29,43.60,0,328.22,393.15,46.0,42.4,0.318,779736.0,779736.0,5241,0,0,0,L,1151911521,0,122.01,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491834,937810.00
08/29/2016 13:30,2,1.861,ACTIVE,212.83,350.77,59.917,1472491803,"201051344000867","219011344069620",27.77,39.00,0,318.61,418.09,52.4,48.6,0.433,529596.9,529596.9,5293,0,0,0,L,1122011218,0,121.33,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491835,937811.00
08/29/2016 13:30,2,1.709,ACTIVE,212.83,351.07,59.912,1472491803,"201051344001093","219011344069620",28.25,36.80,0,319.21,418.09,49.0,45.3,0.402,536614.6,536614.6,5315,0,0,0,L,1122011218,0,122.01,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491836,937812.00
08/29/2016 13:30,2,1.824,ACTIVE,212.83,352.57,59.938,1472491803,"201051344000900","219011344069620",28.27,35.40,0,319.21,425.01,52.2,48.5,0.433,546188.0,546188.0,5305,0,0,0,L,1122011218,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491837,937813.00
08/29/2016 13:30,2,1.814,ACTIVE,213.06,351.37,59.912,1472491803,"201051344000648","219011344069620",27.59,37.50,0,316.20,423.50,50.7,47.0,0.433,535360.6,535360.6,5285,0,0,0,L,1122011218,0,120.88,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491838,937814.00
08/29/2016 13:30,2,1.836,ACTIVE,212.83,351.67,59.938,1472491803,"201051344000569","219011344069620",27.83,36.30,0,316.50,423.81,51.8,48.0,0.433,546353.2,546353.2,5290,0,0,0,L,1122011218,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491839,937815.00
08/29/2016 13:30,2,1.838,ACTIVE,213.06,351.97,59.944,1472491803,"201051344000983","219011344069620",28.31,37.80,0,318.30,424.71,52.7,49.0,0.442,538658.5,538658.5,5284,0,0,0,L,1122011218,0,121.33,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491840,937816.00
08/29/2016 13:30,2,1.816,ACTIVE,212.83,350.77,59.970,1472491803,"201051344001158","219011344069620",27.89,38.80,0,316.50,422.90,51.3,47.6,0.433,530773.7,530773.7,5291,0,0,0,L,1122011218,0,121.10,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491841,937817.00
08/29/2016 13:30,2,1.758,ACTIVE,213.29,352.27,59.954,1472491803,"201051344000576","219011344069620",28.41,36.30,0,316.50,424.41,50.6,46.9,0.433,538243.4,538243.4,5301,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491842,937818.00
