ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 13:30,2,1.656,ACTIVE,210.80,349.86,59.901,1472491803,"274151322000087","219011344069620",26.70,50.80,0,328.52,390.74,44.8,41.3,0.305,752046.5,752046.5,5310,0,0,0,L,1151911521,0,121.10,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472491842,937819.00
08/29/2016 13:45,2,8.580,ACTIVE,220.29,371.51,59.944,1472492704,"201051344000645","219011344069620",27.14,38.60,0,318.61,428.31,235.6,225.5,1.074,537761.4,537761.4,5297,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492705,937820.00
08/29/2016 13:45,2,7.986,ACTIVE,214.19,359.48,59.965,1472492704,"274151322000085","219011344069620",25.76,47.00,0,328.82,397.35,208.1,198.9,0.791,779776.5,779776.5,5241,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492706,937821.00
08/29/2016 13:45,2,8.615,ACTIVE,218.71,367.90,59.986,1472492704,"201051344000633","219011344069620",27.06,40.80,0,319.51,428.01,236.1,225.9,1.118,529295.6,529295.6,5292,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492706,937822.00
08/29/2016 13:45,2,8.484,ACTIVE,220.52,370.60,59.975,1472492704,"201051344000469","219011344069620",27.65,35.60,0,316.80,428.91,237.7,227.5,1.109,531726.1,531726.1,5307,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492707,937823.00
08/29/2016 13:45,2,8.486,ACTIVE,217.35,367.60,60.002,1472492704,"201051344000646","219011344069620",27.27,40.80,0,318.00,425.01,234.4,224.3,1.087,532557.2,532557.2,5285,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492708,937824.00
08/29/2016 13:45,2,8.117,ACTIVE,213.96,371.81,59.975,1472492704,"274151322000052","219011344069620",26.78,53.00,0,328.52,400.96,219.8,210.2,0.866,800556.1,800556.1,5241,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492709,937825.00
08/29/2016 13:45,2,8.604,ACTIVE,218.93,370.90,60.034,1472492704,"201051344000585","219011344069620",27.27,39.50,0,318.91,422.30,237.7,227.5,1.092,542031.0,542031.0,5282,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492710,937826.00
08/29/2016 13:45,2,8.365,ACTIVE,216.90,365.19,59.996,1472492704,"201051344001230","219011344069620",27.47,40.00,0,319.81,423.81,232.5,222.5,1.069,535744.9,535744.9,5307,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492711,937827.00
08/29/2016 13:45,2,8.441,ACTIVE,218.71,366.70,59.933,1472492704,"201051344000582","219011344069620",27.19,37.80,0,318.61,423.50,232.4,222.4,1.061,528493.5,528493.5,5282,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492712,937828.00
08/29/2016 13:45,2,8.512,ACTIVE,217.58,366.10,59.949,1472492704,"201051344000955","219011344069620",27.00,39.00,0,317.70,423.50,232.6,222.6,1.087,542280.1,542280.1,5287,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492713,937829.00
08/29/2016 13:45,2,5.451,ACTIVE,214.19,411.78,59.954,1472492704,"274151322000094","219011344069620",37.65,50.00,0,332.13,465.58,206.6,197.4,0.800,657139.0,657139.0,5340,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492714,937830.00
08/29/2016 13:45,2,8.436,ACTIVE,220.52,372.11,59.996,1472492704,"201051344000579","219011344069620",27.45,42.30,0,319.51,428.91,234.6,224.5,1.074,545988.2,545988.2,5297,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492715,937831.00
08/29/2016 13:45,2,8.447,ACTIVE,217.13,365.19,59.975,1472492704,"201051344000890","219011344069620",27.15,43.40,0,319.51,424.11,232.2,222.2,1.061,539535.8,539535.8,5283,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492715,937832.00
08/29/2016 13:45,2,8.500,ACTIVE,218.26,367.90,59.965,1472492704,"201051344000438","219011344069620",27.08,40.00,0,318.61,424.11,233.2,223.1,1.109,541027.6,541027.6,5291,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492716,937833.00
08/29/2016 13:45,2,8.434,ACTIVE,217.58,368.20,59.965,1472492704,"201051344000417","219011344069620",27.02,42.00,0,317.70,423.20,230.6,220.7,1.078,532345.0,532345.0,5284,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492717,937834.00
08/29/2016 13:45,2,8.170,ACTIVE,213.51,376.31,59.949,1472492704,"274151322000083","219011344069620",26.48,52.50,0,326.12,400.36,218.9,209.4,0.893,793298.9,793298.9,5258,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492718,937835.00
08/29/2016 13:45,2,8.586,ACTIVE,214.87,383.23,59.949,1472492704,"274151322000076","219011344069620",27.53,51.80,0,329.13,402.16,239.1,228.8,0.932,846441.6,846441.6,5263,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492719,937836.00
08/29/2016 13:45,2,8.686,ACTIVE,218.93,367.30,59.975,1472492704,"201051344000868","219011344069620",27.14,37.00,0,318.30,428.01,238.7,228.4,1.083,530557.3,530557.3,5299,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492720,937837.00
08/29/2016 13:45,2,8.652,ACTIVE,213.96,364.29,59.986,1472492704,"274151322000095","219011344069620",27.19,51.30,0,327.32,402.16,238.2,228.0,0.902,837901.8,837901.8,5277,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492721,937838.00
08/29/2016 13:45,2,8.428,ACTIVE,220.52,364.59,59.986,1472492704,"201051344000988","219011344069620",17.99,36.80,0,333.33,405.77,153.5,146.3,0.703,519817.0,519817.0,5307,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492722,937839.00
08/29/2016 13:45,2,8.641,ACTIVE,218.71,368.20,60.012,1472492704,"201051344001025","219011344069620",27.35,40.20,0,318.00,423.81,239.3,229.0,1.069,540857.1,540857.1,5292,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492723,937840.00
08/29/2016 13:45,2,8.588,ACTIVE,220.29,369.40,60.007,1472492704,"201051344000458","219011344069620",27.17,40.00,0,319.81,429.22,236.3,226.2,1.100,537913.3,537913.3,5291,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492724,937841.00
08/29/2016 13:45,2,8.488,ACTIVE,220.74,372.41,59.981,1472492704,"201051344000853","219011344069620",27.57,38.60,0,319.51,428.61,236.9,226.7,1.114,537141.6,537141.6,5293,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492724,937842.00
08/29/2016 13:45,2,8.434,ACTIVE,217.13,364.89,59.922,1472492704,"201051344000685","219011344069620",27.51,39.50,0,318.91,423.50,234.9,224.8,1.109,540272.1,540272.1,5302,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492725,937843.00
08/29/2016 13:45,2,8.475,ACTIVE,218.71,367.60,59.986,1472492704,"201051344000917","219011344069620",27.19,38.40,0,318.91,422.90,233.3,223.2,1.096,537226.8,537226.8,5311,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492726,937844.00
08/29/2016 13:45,2,8.400,ACTIVE,217.13,365.49,60.002,1472492704,"201051344001145","219011344069620",27.33,38.80,0,320.11,424.41,232.6,222.6,1.052,542429.4,542429.4,5307,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492727,937845.00
08/29/2016 13:45,2,8.613,ACTIVE,218.93,367.30,59.996,1472492704,"201051344000651","219011344069620",27.00,38.80,0,319.51,427.41,235.4,225.3,1.074,535375.2,535375.2,5284,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492728,937846.00
08/29/2016 13:45,2,7.959,ACTIVE,213.74,351.67,59.970,1472492704,"274151322000088","219011344069620",26.04,47.30,0,328.52,398.26,209.8,200.6,0.791,763952.2,763952.2,5249,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492729,937847.00
08/29/2016 13:45,2,5.535,ACTIVE,214.87,412.38,59.991,1472492704,"274151322000068","219011344069620",36.96,49.50,0,332.73,465.89,206.2,197.1,0.795,657460.3,657460.3,5334,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492730,937848.00
08/29/2016 13:45,2,8.457,ACTIVE,218.48,364.29,59.965,1472492704,"201051344001135","219011344069620",27.27,38.60,0,319.21,424.11,233.5,223.5,1.069,531527.9,531527.9,5281,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492731,937849.00
08/29/2016 13:45,2,8.615,ACTIVE,218.03,366.40,59.970,1472492704,"201051344000594","219011344069620",26.98,44.00,0,319.51,424.71,235.2,225.1,1.074,542315.6,542315.6,5292,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492732,937850.00
08/29/2016 13:45,2,8.594,ACTIVE,218.71,368.20,59.965,1472492704,"201051344001203","219011344069620",27.17,39.50,0,318.61,426.51,236.6,226.4,1.131,539595.9,539595.9,5297,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492733,937851.00
08/29/2016 13:45,2,8.080,ACTIVE,213.96,354.97,59.975,1472492704,"274151322000054","219011344069620",25.88,47.30,0,327.62,400.06,211.6,202.3,0.804,779760.0,779760.0,5242,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492733,937852.00
08/29/2016 13:45,2,8.506,ACTIVE,218.93,369.10,59.975,1472492704,"201051344000867","219011344069620",27.19,40.60,0,319.21,427.41,234.3,224.2,1.056,529623.8,529623.8,5294,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492734,937853.00
08/29/2016 13:45,2,8.318,ACTIVE,218.48,367.30,59.991,1472492704,"201051344001093","219011344069620",27.45,38.00,0,318.91,422.90,231.2,221.2,1.061,536640.7,536640.7,5316,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492735,937854.00
08/29/2016 13:45,2,8.549,ACTIVE,219.61,369.40,59.996,1472492704,"201051344000900","219011344069620",27.49,37.00,0,319.21,428.61,237.9,227.7,1.065,546215.3,546215.3,5306,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492736,937855.00
08/29/2016 13:45,2,8.273,ACTIVE,219.61,370.00,59.991,1472492704,"201051344000648","219011344069620",27.33,39.00,0,317.10,429.52,228.9,219.0,1.047,535387.1,535387.1,5286,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492737,937856.00
08/29/2016 13:45,2,8.395,ACTIVE,219.84,370.30,60.007,1472492704,"201051344000569","219011344069620",27.41,38.40,0,317.40,430.12,232.8,222.8,1.065,546380.2,546380.2,5291,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492738,937857.00
08/29/2016 13:45,2,8.455,ACTIVE,220.29,369.10,59.996,1472492704,"201051344000983","219011344069620",27.23,38.60,0,318.30,429.82,233.2,223.1,1.069,538685.7,538685.7,5285,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492739,937858.00
08/29/2016 13:45,2,8.430,ACTIVE,220.29,370.60,59.996,1472492704,"201051344001158","219011344069620",26.86,40.40,0,319.81,428.91,229.2,219.3,1.056,530800.5,530800.5,5292,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492740,937859.00
08/29/2016 13:45,2,8.346,ACTIVE,219.84,369.40,59.975,1472492704,"201051344000576","219011344069620",27.41,37.80,0,318.00,430.12,231.7,221.7,1.078,538270.3,538270.3,5302,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492741,937860.00
08/29/2016 13:45,2,7.871,ACTIVE,214.41,368.20,59.970,1472492704,"274151322000087","219011344069620",25.82,54.30,0,328.52,397.66,206.0,196.9,0.773,752070.6,752070.6,5311,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472492742,937861.00
08/29/2016 14:00,2,6.650,ACTIVE,218.26,361.59,60.018,1472493604,"201051344000645","219011344069620",26.58,43.00,0,335.14,424.11,178.9,170.8,0.822,537812.6,537812.6,5298,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493605,937862.00
08/29/2016 14:00,2,6.283,ACTIVE,213.51,363.99,60.002,1472493604,"274151322000085","219011344069620",24.67,50.00,0,330.03,392.25,156.9,149.5,0.597,779821.1,779821.1,5242,0,0,0,L,1151911521,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493606,937863.00
08/29/2016 14:00,2,6.727,ACTIVE,217.35,361.89,60.028,1472493604,"201051344000633","219011344069620",26.26,44.30,0,333.63,423.20,178.8,170.7,0.844,529346.8,529346.8,5293,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493607,937864.00
08/29/2016 14:00,2,6.705,ACTIVE,218.48,362.79,60.002,1472493604,"201051344000469","219011344069620",26.88,38.60,0,335.14,426.81,182.4,174.2,0.871,531778.1,531778.1,5308,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493607,937865.00
08/29/2016 14:00,2,6.639,ACTIVE,215.77,359.78,60.012,1472493604,"201051344000646","219011344069620",26.66,44.00,0,332.13,421.40,179.4,171.2,0.853,532608.4,532608.4,5286,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493608,937866.00
08/29/2016 14:00,2,6.336,ACTIVE,213.06,352.87,59.981,1472493604,"274151322000052","219011344069620",26.54,56.00,0,328.82,395.85,170.3,162.4,0.685,800604.2,800604.2,5242,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493609,937867.00
08/29/2016 14:00,2,6.805,ACTIVE,217.13,360.69,59.975,1472493604,"201051344000585","219011344069620",26.70,42.00,0,333.93,419.60,184.1,175.7,0.857,542083.1,542083.1,5283,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493610,937868.00
08/29/2016 14:00,2,6.408,ACTIVE,215.54,359.78,60.034,1472493604,"201051344001230","219011344069620",27.35,43.60,0,330.63,419.90,177.4,169.3,0.840,535795.7,535795.7,5308,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493611,937869.00
08/29/2016 14:00,2,6.490,ACTIVE,217.35,362.19,60.028,1472493604,"201051344000582","219011344069620",26.86,41.00,0,334.24,420.50,176.5,168.4,0.813,528544.3,528544.3,5283,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493612,937870.00
08/29/2016 14:00,2,6.428,ACTIVE,216.00,359.78,59.996,1472493604,"201051344000955","219011344069620",27.04,43.00,0,332.43,421.10,176.0,167.9,0.835,542331.0,542331.0,5288,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493613,937871.00
08/29/2016 14:00,2,4.188,ACTIVE,213.51,410.58,59.996,1472493604,"274151322000094","219011344069620",36.82,51.80,0,377.52,452.06,155.0,147.7,0.601,657184.3,657184.3,5341,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493614,937872.00
08/29/2016 14:00,2,6.451,ACTIVE,218.26,363.69,59.996,1472493604,"201051344000579","219011344069620",26.64,45.80,0,336.04,425.61,174.0,166.0,0.804,546039.4,546039.4,5298,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493615,937873.00
08/29/2016 14:00,2,6.342,ACTIVE,215.54,359.18,60.002,1472493604,"201051344000890","219011344069620",26.76,46.40,0,332.43,419.90,171.9,164.0,0.791,539586.5,539586.5,5284,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493616,937874.00
08/29/2016 14:00,2,6.314,ACTIVE,216.45,359.18,59.965,1472493604,"201051344000438","219011344069620",26.74,43.60,0,334.84,420.50,170.9,163.1,0.804,541078.2,541078.2,5292,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493617,937875.00
08/29/2016 14:00,2,6.244,ACTIVE,216.00,359.78,60.012,1472493604,"201051344000417","219011344069620",26.52,45.80,0,332.13,419.30,167.7,159.9,0.791,532394.9,532394.9,5285,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493618,937876.00
08/29/2016 14:00,2,6.049,ACTIVE,212.83,369.40,60.007,1472493604,"274151322000083","219011344069620",26.18,56.30,0,330.03,396.15,160.4,152.9,0.667,793346.3,793346.3,5259,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493619,937877.00
08/29/2016 14:00,2,6.285,ACTIVE,213.96,357.68,59.996,1472493604,"274151322000076","219011344069620",27.15,54.50,0,328.82,400.06,172.6,164.7,0.676,846493.3,846493.3,5264,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493619,937878.00
08/29/2016 14:00,2,6.053,ACTIVE,216.45,360.08,60.002,1472493604,"201051344000868","219011344069620",27.14,40.40,0,334.54,423.50,166.3,158.6,0.756,530609.0,530609.0,5300,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493620,937879.00
08/29/2016 14:00,2,6.094,ACTIVE,212.83,367.90,59.986,1472493604,"274151322000095","219011344069620",27.17,54.30,0,328.82,402.16,167.3,159.6,0.636,837953.1,837953.1,5278,0,0,0,L,1151911521,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493621,937880.00
08/29/2016 14:00,2,5.764,ACTIVE,217.58,356.48,60.007,1472493604,"201051344000988","219011344069620",17.89,39.80,0,338.14,399.76,104.5,98.9,0.482,519849.5,519849.5,5308,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493622,937881.00
08/29/2016 14:00,2,5.971,ACTIVE,216.45,356.78,60.002,1472493604,"201051344001025","219011344069620",27.37,44.30,0,334.84,420.80,165.4,157.7,0.747,540908.9,540908.9,5293,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493623,937882.00
08/29/2016 14:00,2,6.031,ACTIVE,217.80,361.59,60.012,1472493604,"201051344000458","219011344069620",27.06,43.20,0,336.64,425.61,165.4,157.7,0.800,537964.5,537964.5,5292,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493624,937883.00
08/29/2016 14:00,2,6.268,ACTIVE,218.26,363.09,59.991,1472493604,"201051344000853","219011344069620",26.66,41.50,0,337.24,426.21,169.2,161.4,0.800,537193.2,537193.2,5294,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493625,937884.00
08/29/2016 14:00,2,6.143,ACTIVE,215.54,360.08,59.991,1472493604,"201051344000685","219011344069620",26.80,43.00,0,333.03,420.50,166.8,159.1,0.822,540322.9,540322.9,5303,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493626,937885.00
08/29/2016 14:00,2,6.307,ACTIVE,216.67,360.38,59.970,1472493604,"201051344000917","219011344069620",26.62,42.50,0,333.33,419.90,170.1,162.2,0.809,537277.5,537277.5,5312,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493627,937886.00
08/29/2016 14:00,2,6.387,ACTIVE,216.00,359.48,60.002,1472493604,"201051344001145","219011344069620",26.54,42.00,0,334.84,420.20,171.6,163.7,0.791,542479.9,542479.9,5308,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493627,937887.00
08/29/2016 14:00,2,6.533,ACTIVE,217.35,360.38,60.002,1472493604,"201051344000651","219011344069620",26.90,42.00,0,334.24,419.90,177.6,169.5,0.809,535426.4,535426.4,5285,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493628,937888.00
08/29/2016 14:00,2,6.211,ACTIVE,213.06,360.08,59.996,1472493604,"274151322000088","219011344069620",25.07,50.00,0,329.43,394.05,157.7,150.3,0.597,763997.1,763997.1,5250,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493629,937889.00
08/29/2016 14:00,2,4.234,ACTIVE,213.96,410.58,59.991,1472493604,"274151322000068","219011344069620",37.45,52.00,0,375.71,448.15,160.7,153.2,0.623,657505.5,657505.5,5335,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493630,937890.00
08/29/2016 14:00,2,6.871,ACTIVE,217.13,359.78,59.965,1472493604,"201051344001135","219011344069620",26.80,41.80,0,333.93,419.90,186.4,178.0,0.866,531578.7,531578.7,5282,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493631,937891.00
08/29/2016 14:00,2,6.930,ACTIVE,216.90,361.29,60.018,1472493604,"201051344000594","219011344069620",27.00,47.30,0,334.54,421.70,189.4,180.9,0.875,542366.5,542366.5,5293,0,0,0,L,1122011218,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493632,937892.00
08/29/2016 14:00,2,7.012,ACTIVE,217.35,363.39,59.986,1472493604,"201051344001203","219011344069620",27.14,43.00,0,335.14,421.10,192.7,184.1,0.902,539647.3,539647.3,5298,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493633,937893.00
08/29/2016 14:00,2,6.646,ACTIVE,213.51,356.78,60.007,1472493604,"274151322000054","219011344069620",25.25,50.60,0,329.73,394.65,169.8,162.0,0.663,779805.4,779805.4,5243,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493634,937894.00
08/29/2016 14:00,2,7.020,ACTIVE,217.80,361.29,60.007,1472493604,"201051344000867","219011344069620",26.92,44.30,0,333.93,419.60,191.3,182.7,0.875,529674.9,529674.9,5295,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493635,937895.00
08/29/2016 14:00,2,6.871,ACTIVE,217.58,363.99,60.018,1472493604,"201051344001093","219011344069620",27.14,41.80,0,334.24,419.60,188.9,180.4,0.875,536691.3,536691.3,5317,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493636,937896.00
08/29/2016 14:00,2,7.064,ACTIVE,218.26,363.09,59.996,1472493604,"201051344000900","219011344069620",26.94,40.20,0,333.93,427.41,192.8,184.1,0.862,546267.7,546267.7,5307,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493636,937897.00
08/29/2016 14:00,2,6.781,ACTIVE,218.26,363.09,59.991,1472493604,"201051344000648","219011344069620",26.60,42.80,0,335.14,425.61,182.7,174.4,0.849,535437.3,535437.3,5287,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493638,937898.00
08/29/2016 14:00,2,6.707,ACTIVE,218.26,362.79,59.996,1472493604,"201051344000569","219011344069620",27.29,41.00,0,335.14,425.91,185.4,177.0,0.853,546431.6,546431.6,5292,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493639,937899.00
08/29/2016 14:00,2,6.760,ACTIVE,218.48,364.59,60.018,1472493604,"201051344000983","219011344069620",26.96,42.50,0,335.44,426.51,184.6,176.2,0.866,538737.1,538737.1,5286,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493639,937900.00
08/29/2016 14:00,2,6.701,ACTIVE,218.48,364.29,60.002,1472493604,"201051344001158","219011344069620",26.44,43.20,0,335.14,424.41,179.4,171.2,0.813,530850.8,530850.8,5293,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493640,937901.00
08/29/2016 14:00,2,6.607,ACTIVE,218.26,361.29,59.996,1472493604,"201051344000576","219011344069620",27.04,41.00,0,335.74,426.81,180.9,172.7,0.840,538321.2,538321.2,5303,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493641,937902.00
08/29/2016 14:00,2,6.297,ACTIVE,213.29,352.27,59.981,1472493604,"274151322000087","219011344069620",24.91,59.80,0,330.33,392.55,158.7,151.2,0.579,752115.1,752115.1,5312,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472493642,937903.00
08/29/2016 14:15,2,8.273,ACTIVE,219.16,367.00,59.986,1472494504,"201051344000645","219011344069620",25.96,45.00,0,335.74,422.30,217.4,207.9,0.990,537862.0,537862.0,5299,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494505,937904.00
08/29/2016 14:15,2,7.730,ACTIVE,213.51,365.19,59.970,1472494504,"274151322000085","219011344069620",23.89,52.80,0,329.73,389.54,186.9,178.5,0.707,779863.8,779863.8,5243,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494506,937905.00
08/29/2016 14:15,2,8.266,ACTIVE,218.26,368.80,59.991,1472494504,"201051344000633","219011344069620",25.98,47.00,0,334.54,416.59,217.4,208.0,1.021,529396.2,529396.2,5294,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494507,937906.00
08/29/2016 14:15,2,8.232,ACTIVE,219.61,369.10,59.981,1472494504,"201051344000469","219011344069620",26.54,40.40,0,335.44,423.81,221.2,211.6,1.030,531828.6,531828.6,5309,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494508,937907.00
08/29/2016 14:15,2,8.166,ACTIVE,216.90,364.59,59.981,1472494504,"201051344000646","219011344069620",26.26,47.30,0,331.83,419.60,217.0,207.5,1.034,532657.8,532657.8,5287,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494508,937908.00
08/29/2016 14:15,2,7.758,ACTIVE,213.74,364.89,59.986,1472494504,"274151322000052","219011344069620",26.02,60.80,0,328.52,394.35,204.1,195.0,0.791,800650.8,800650.8,5243,0,0,0,L,1151911521,0,122.46,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494509,937909.00
08/29/2016 14:15,2,8.180,ACTIVE,218.26,369.70,59.981,1472494504,"201051344000585","219011344069620",26.76,45.50,0,335.14,417.79,221.7,212.0,1.030,542133.7,542133.7,5284,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494510,937910.00
08/29/2016 14:15,2,8.031,ACTIVE,216.45,363.39,59.981,1472494504,"201051344001230","219011344069620",26.60,46.40,0,329.13,416.89,216.3,206.9,1.003,535844.8,535844.8,5309,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494511,937911.00
08/29/2016 14:15,2,8.154,ACTIVE,218.26,365.80,59.981,1472494504,"201051344000582","219011344069620",26.20,44.30,0,334.54,419.90,216.4,207.0,0.986,528593.5,528593.5,5284,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494512,937912.00
08/29/2016 14:15,2,8.232,ACTIVE,216.90,363.69,59.975,1472494504,"201051344000955","219011344069620",25.82,45.50,0,331.53,418.09,215.3,205.8,1.012,542380.2,542380.2,5289,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494513,937913.00
08/29/2016 14:15,2,5.189,ACTIVE,213.74,414.79,59.965,1472494504,"274151322000094","219011344069620",36.94,54.30,0,375.41,447.25,193.9,185.2,0.760,657228.3,657228.3,5342,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494514,937914.00
08/29/2016 14:15,2,8.189,ACTIVE,219.61,365.80,59.975,1472494504,"201051344000579","219011344069620",26.22,48.30,0,335.74,423.20,217.3,207.8,1.003,546089.1,546089.1,5299,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494515,937915.00
08/29/2016 14:15,2,8.188,ACTIVE,217.35,364.89,59.975,1472494504,"201051344000438","219011344069620",26.00,46.40,0,336.34,419.00,215.4,206.0,0.990,541127.4,541127.4,5293,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494517,937916.00
08/29/2016 14:15,2,8.053,ACTIVE,216.90,363.99,59.970,1472494504,"201051344000417","219011344069620",26.20,48.50,0,332.13,416.59,213.8,204.4,1.003,532443.5,532443.5,5286,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494518,937917.00
08/29/2016 14:15,2,7.848,ACTIVE,213.06,376.01,59.986,1472494504,"274151322000083","219011344069620",25.68,60.30,0,330.03,394.05,204.0,195.0,0.844,793392.5,793392.5,5260,0,0,0,L,1151911521,0,122.01,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494519,937918.00
08/29/2016 14:15,2,8.307,ACTIVE,214.41,374.81,60.012,1472494504,"274151322000076","219011344069620",26.50,59.50,0,329.13,398.26,222.5,212.8,0.862,846543.7,846543.7,5265,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494520,937919.00
08/29/2016 14:15,2,8.414,ACTIVE,218.03,366.10,59.986,1472494504,"201051344000868","219011344069620",26.24,42.30,0,335.14,418.70,223.4,213.7,1.025,530659.5,530659.5,5301,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494521,937920.00
08/29/2016 14:15,2,8.357,ACTIVE,213.29,352.27,59.959,1472494504,"274151322000095","219011344069620",26.26,58.00,0,329.43,398.56,222.4,212.7,0.840,838003.3,838003.3,5279,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494522,937921.00
08/29/2016 14:15,2,7.721,ACTIVE,219.84,361.89,59.944,1472494504,"201051344000988","219011344069620",17.89,41.50,0,338.44,397.35,139.9,133.1,0.658,519881.2,519881.2,5309,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494523,937922.00
08/29/2016 14:15,2,8.207,ACTIVE,218.26,366.70,59.981,1472494504,"201051344001025","219011344069620",26.96,47.00,0,335.74,419.60,224.0,214.2,0.999,540959.4,540959.4,5294,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494524,937923.00
08/29/2016 14:15,2,8.371,ACTIVE,219.84,368.20,59.981,1472494504,"201051344000458","219011344069620",26.24,46.20,0,336.04,423.20,222.4,212.7,1.052,538014.7,538014.7,5293,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494525,937924.00
08/29/2016 14:15,2,8.334,ACTIVE,220.06,368.50,60.002,1472494504,"201051344000853","219011344069620",26.40,43.40,0,337.54,423.50,222.8,213.1,1.034,537243.7,537243.7,5295,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494525,937925.00
08/29/2016 14:15,2,8.268,ACTIVE,216.67,364.29,59.996,1472494504,"201051344000685","219011344069620",26.20,45.00,0,333.03,418.09,219.3,209.7,1.043,540372.6,540372.6,5304,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494526,937926.00
08/29/2016 14:15,2,8.213,ACTIVE,218.03,366.70,60.028,1472494504,"201051344000917","219011344069620",26.32,44.80,0,336.04,418.09,218.8,209.2,1.003,537327.2,537327.2,5313,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494527,937927.00
08/29/2016 14:15,2,8.162,ACTIVE,216.90,363.39,59.981,1472494504,"201051344001145","219011344069620",26.30,45.30,0,333.33,418.09,217.4,207.9,0.990,542529.3,542529.3,5309,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494528,937928.00
08/29/2016 14:15,2,8.289,ACTIVE,218.71,367.00,59.981,1472494504,"201051344000651","219011344069620",26.20,44.80,0,334.84,417.79,220.1,210.5,0.986,535476.4,535476.4,5286,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494529,937929.00
08/29/2016 14:15,2,7.770,ACTIVE,213.51,346.56,59.981,1472494504,"274151322000088","219011344069620",24.11,53.50,0,330.33,390.74,189.7,181.2,0.725,764040.5,764040.5,5251,0,0,0,L,1151911521,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494530,937930.00
08/29/2016 14:15,2,5.227,ACTIVE,214.41,401.56,60.002,1472494504,"274151322000068","219011344069620",36.94,56.00,0,370.60,444.54,194.8,186.0,0.747,657549.7,657549.7,5336,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494531,937931.00
08/29/2016 14:15,2,8.162,ACTIVE,217.80,365.49,59.981,1472494504,"201051344001135","219011344069620",26.36,44.50,0,333.93,418.09,217.8,208.3,0.999,531628.5,531628.5,5283,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494532,937932.00
08/29/2016 14:15,2,8.191,ACTIVE,217.35,364.89,59.981,1472494504,"201051344000594","219011344069620",26.30,49.80,0,333.33,419.60,218.3,208.8,1.012,542416.5,542416.5,5294,0,0,0,L,1122011218,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494533,937933.00
08/29/2016 14:15,2,8.252,ACTIVE,218.26,364.29,59.991,1472494504,"201051344001203","219011344069620",26.40,45.50,0,336.04,418.70,220.6,211.0,1.016,539697.9,539697.9,5299,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494534,937934.00
08/29/2016 14:15,2,7.797,ACTIVE,213.51,356.78,59.981,1472494504,"274151322000054","219011344069620",24.27,54.00,0,330.33,391.64,191.6,183.0,0.738,779849.6,779849.6,5244,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494535,937935.00
08/29/2016 14:15,2,8.326,ACTIVE,218.48,364.29,59.986,1472494504,"201051344000867","219011344069620",26.20,46.00,0,335.44,417.49,220.9,211.3,0.994,529725.2,529725.2,5296,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494536,937936.00
08/29/2016 14:15,2,8.104,ACTIVE,218.26,366.70,59.970,1472494504,"201051344001093","219011344069620",26.72,44.50,0,335.14,417.79,219.1,209.5,1.021,536741.0,536741.0,5318,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494537,937937.00
08/29/2016 14:15,2,8.537,ACTIVE,218.93,368.80,59.986,1472494504,"201051344000900","219011344069620",26.58,42.80,0,333.93,424.71,229.9,220.0,1.052,546319.4,546319.4,5308,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494538,937938.00
08/29/2016 14:15,2,8.400,ACTIVE,219.16,369.40,59.975,1472494504,"201051344000648","219011344069620",25.96,44.80,0,335.14,422.30,220.7,211.1,1.016,535486.8,535486.8,5288,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494539,937939.00
08/29/2016 14:15,2,8.447,ACTIVE,219.61,369.10,59.981,1472494504,"201051344000569","219011344069620",26.44,43.80,0,334.24,422.90,226.1,216.3,1.034,546482.3,546482.3,5293,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494540,937940.00
08/29/2016 14:15,2,8.494,ACTIVE,219.84,369.70,60.012,1472494504,"201051344000983","219011344069620",26.36,45.30,0,334.54,422.90,226.7,216.9,1.052,538787.8,538787.8,5287,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494541,937941.00
08/29/2016 14:15,2,8.451,ACTIVE,219.84,367.30,59.949,1472494504,"201051344001158","219011344069620",25.94,46.60,0,335.44,421.70,222.0,212.3,1.030,530900.3,530900.3,5294,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494542,937942.00
08/29/2016 14:15,2,8.357,ACTIVE,219.61,369.40,59.986,1472494504,"201051344000576","219011344069620",26.60,43.40,0,335.44,423.81,224.9,215.2,1.039,538371.5,538371.5,5304,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494543,937943.00
08/29/2016 14:15,2,7.916,ACTIVE,213.51,375.71,59.991,1472494504,"274151322000087","219011344069620",24.13,64.50,0,326.12,389.24,193.3,184.6,0.742,752158.4,752158.4,5313,0,0,0,L,1151911521,0,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494544,937944.00
08/29/2016 14:15,2,8.486,ACTIVE,216.67,363.39,59.981,1472494504,"201051344000890","219011344069620",25.86,49.30,0,331.83,418.09,222.3,212.7,1.008,539637.4,539637.4,5285,0,0,0,L,1122011218,1,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472494544,937945.00
08/29/2016 14:30,2,7.957,ACTIVE,219.39,366.10,60.023,1472495403,"201051344000645","219011344069620",26.02,46.40,0,335.44,419.60,209.8,200.5,0.955,537913.6,537913.6,5300,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495404,937946.00
08/29/2016 14:30,2,7.396,ACTIVE,214.19,371.51,60.018,1472495403,"274151322000085","219011344069620",24.05,55.80,0,330.93,388.64,180.1,171.9,0.685,779908.1,779908.1,5244,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495405,937947.00
08/29/2016 14:30,2,7.895,ACTIVE,218.48,367.00,59.991,1472495403,"201051344000633","219011344069620",26.42,48.50,0,334.84,416.29,211.2,201.9,0.994,529448.0,529448.0,5295,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495406,937948.00
08/29/2016 14:30,2,8.033,ACTIVE,219.84,369.70,59.996,1472495403,"201051344000469","219011344069620",26.54,42.30,0,334.84,422.90,215.8,206.4,1.016,531881.3,531881.3,5310,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495407,937949.00
08/29/2016 14:30,2,7.857,ACTIVE,217.35,364.59,59.975,1472495403,"201051344000646","219011344069620",26.70,49.30,0,335.44,417.19,212.4,203.1,0.986,532709.6,532709.6,5288,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495408,937950.00
08/29/2016 14:30,2,7.607,ACTIVE,213.96,366.10,59.991,1472495403,"274151322000052","219011344069620",25.82,62.80,0,328.82,393.15,198.8,189.9,0.778,800699.3,800699.3,5244,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495409,937951.00
08/29/2016 14:30,2,8.018,ACTIVE,218.71,367.60,60.007,1472495403,"201051344000585","219011344069620",26.74,47.50,0,334.54,415.99,216.9,207.4,0.994,542186.5,542186.5,5285,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495410,937952.00
08/29/2016 14:30,2,7.793,ACTIVE,216.67,363.39,60.007,1472495403,"201051344001230","219011344069620",26.56,47.80,0,329.73,416.59,209.6,200.3,0.972,535896.2,535896.2,5310,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495411,937953.00
08/29/2016 14:30,2,7.787,ACTIVE,218.71,364.29,59.970,1472495403,"201051344000582","219011344069620",26.58,45.30,0,334.54,417.49,209.5,200.3,0.963,528644.9,528644.9,5285,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495412,937954.00
08/29/2016 14:30,2,7.895,ACTIVE,217.35,363.69,60.002,1472495403,"201051344000955","219011344069620",26.22,47.30,0,336.34,416.59,209.5,200.3,0.977,542431.6,542431.6,5290,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495413,937955.00
08/29/2016 14:30,2,5.160,ACTIVE,214.19,411.18,59.965,1472495403,"274151322000094","219011344069620",35.84,57.00,0,370.30,443.64,187.4,179.0,0.734,657274.3,657274.3,5343,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495414,937956.00
08/29/2016 14:30,2,7.990,ACTIVE,219.84,367.60,59.975,1472495403,"201051344000579","219011344069620",26.16,50.00,0,336.34,420.80,211.7,202.4,0.986,546141.0,546141.0,5300,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495415,937957.00
08/29/2016 14:30,2,7.889,ACTIVE,217.13,363.99,59.996,1472495403,"201051344000890","219011344069620",26.24,50.80,0,336.64,416.29,209.7,200.5,0.963,539687.1,539687.1,5286,0,0,0,L,1122011218,0,124.49,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495416,937958.00
08/29/2016 14:30,2,7.895,ACTIVE,218.03,366.70,60.002,1472495403,"201051344000438","219011344069620",26.18,48.50,0,335.44,417.19,209.2,200.0,0.990,541178.6,541178.6,5294,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495416,937959.00
08/29/2016 14:30,2,7.883,ACTIVE,217.58,364.29,59.970,1472495403,"201051344000417","219011344069620",25.86,50.80,0,336.64,415.99,206.4,197.3,0.972,532494.1,532494.1,5287,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495417,937960.00
08/29/2016 14:30,2,7.561,ACTIVE,213.74,366.40,59.970,1472495403,"274151322000083","219011344069620",25.66,64.00,0,330.63,393.45,196.6,187.8,0.791,793440.7,793440.7,5261,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495418,937961.00
