ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 14:30,2,7.941,ACTIVE,214.64,377.22,59.996,1472495403,"274151322000076","219011344069620",26.52,62.00,0,330.33,396.45,213.3,204.0,0.826,846596.1,846596.1,5266,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495419,937962.00
08/29/2016 14:30,2,7.926,ACTIVE,218.26,366.10,59.991,1472495403,"201051344000868","219011344069620",26.64,43.60,0,334.84,417.19,213.8,204.4,0.972,530711.9,530711.9,5302,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495420,937963.00
08/29/2016 14:30,2,8.016,ACTIVE,213.74,353.77,59.970,1472495403,"274151322000095","219011344069620",26.18,60.80,0,329.73,397.05,212.4,203.1,0.800,838055.4,838055.4,5280,0,0,0,L,1151911521,0,123.14,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495421,937964.00
08/29/2016 14:30,2,7.416,ACTIVE,220.06,361.59,60.012,1472495403,"201051344000988","219011344069620",17.93,43.40,0,341.45,396.45,134.8,128.2,0.619,519913.8,519913.8,5310,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495422,937965.00
08/29/2016 14:30,2,8.068,ACTIVE,218.48,365.80,59.944,1472495403,"201051344001025","219011344069620",26.42,48.50,0,335.44,417.19,215.8,206.4,0.963,541012.1,541012.1,5295,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495423,937966.00
08/29/2016 14:30,2,8.027,ACTIVE,219.84,368.80,60.012,1472495403,"201051344000458","219011344069620",26.50,48.00,0,335.74,421.70,215.3,205.9,1.012,538066.8,538066.8,5294,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495424,937967.00
08/29/2016 14:30,2,8.061,ACTIVE,220.06,368.20,59.938,1472495403,"201051344000853","219011344069620",26.66,45.80,0,341.75,422.30,217.5,208.0,1.016,537296.1,537296.1,5296,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495425,937968.00
08/29/2016 14:30,2,8.029,ACTIVE,216.90,365.19,60.007,1472495403,"201051344000685","219011344069620",26.30,47.00,0,336.64,416.29,213.8,204.4,1.025,540424.2,540424.2,5305,0,0,0,L,1122011218,0,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495426,937969.00
08/29/2016 14:30,2,8.021,ACTIVE,218.26,368.20,59.975,1472495403,"201051344000917","219011344069620",26.42,47.00,0,335.44,416.59,214.6,205.2,1.025,537378.8,537378.8,5314,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495427,937970.00
08/29/2016 14:30,2,8.057,ACTIVE,217.13,367.30,59.975,1472495403,"201051344001145","219011344069620",26.24,46.60,0,336.34,416.59,214.1,204.7,0.990,542580.7,542580.7,5310,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495428,937971.00
08/29/2016 14:30,2,8.123,ACTIVE,218.93,364.59,60.012,1472495403,"201051344000651","219011344069620",26.42,46.40,0,335.14,415.69,217.1,207.6,0.981,535528.5,535528.5,5287,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495428,937972.00
08/29/2016 14:30,2,7.658,ACTIVE,213.96,373.01,60.018,1472495403,"274151322000088","219011344069620",24.03,55.30,0,330.33,389.54,186.2,177.8,0.725,764085.2,764085.2,5252,0,0,0,L,1151911521,0,123.36,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495429,937973.00
08/29/2016 14:30,2,5.299,ACTIVE,215.09,410.88,59.991,1472495403,"274151322000068","219011344069620",36.04,58.30,0,371.81,443.04,192.2,183.6,0.738,657595.8,657595.8,5337,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495430,937974.00
08/29/2016 14:30,2,8.131,ACTIVE,218.03,365.49,60.018,1472495403,"201051344001135","219011344069620",26.30,46.20,0,335.14,415.99,216.6,207.1,0.986,531680.3,531680.3,5284,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495431,937975.00
08/29/2016 14:30,2,8.209,ACTIVE,217.80,368.20,59.986,1472495403,"201051344000594","219011344069620",26.02,52.00,0,335.44,418.09,216.3,206.8,0.986,542468.4,542468.4,5295,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495432,937976.00
08/29/2016 14:30,2,8.170,ACTIVE,218.71,365.49,60.002,1472495403,"201051344001203","219011344069620",26.42,47.00,0,335.74,417.19,218.6,209.1,1.030,539750.5,539750.5,5300,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495433,937977.00
08/29/2016 14:30,2,7.600,ACTIVE,214.19,349.86,60.007,1472495403,"274151322000054","219011344069620",24.55,56.00,0,330.33,390.74,188.8,180.3,0.716,779895.0,779895.0,5245,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495434,937978.00
08/29/2016 14:30,2,7.996,ACTIVE,218.71,366.10,60.007,1472495403,"201051344000867","219011344069620",26.66,48.50,0,334.24,416.29,216.1,206.7,0.990,529777.3,529777.3,5297,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495435,937979.00
08/29/2016 14:30,2,7.818,ACTIVE,218.71,366.40,60.002,1472495403,"201051344001093","219011344069620",26.92,46.20,0,334.84,415.69,213.2,203.9,0.981,536792.6,536792.6,5319,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495436,937980.00
08/29/2016 14:30,2,8.160,ACTIVE,219.39,368.50,60.002,1472495403,"201051344000900","219011344069620",26.94,44.00,0,334.54,422.30,222.5,212.8,0.990,546372.9,546372.9,5309,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495437,937981.00
08/29/2016 14:30,2,8.033,ACTIVE,219.39,367.00,59.965,1472495403,"201051344000648","219011344069620",26.08,46.60,0,335.14,420.20,212.1,202.8,0.981,535538.0,535538.0,5289,0,0,0,L,1122011218,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495438,937982.00
08/29/2016 14:30,2,8.078,ACTIVE,219.61,368.20,60.018,1472495403,"201051344000569","219011344069620",26.68,44.80,0,334.54,420.80,218.1,208.6,0.981,546534.7,546534.7,5294,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495439,937983.00
08/29/2016 14:30,2,7.990,ACTIVE,220.29,368.80,60.012,1472495403,"201051344000983","219011344069620",26.92,46.20,0,335.14,421.10,217.7,208.2,0.999,538840.3,538840.3,5288,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495440,937984.00
08/29/2016 14:30,2,8.020,ACTIVE,219.84,368.20,59.986,1472495403,"201051344001158","219011344069620",26.16,47.50,0,335.74,420.50,212.4,203.1,0.986,530951.6,530951.6,5295,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495441,937985.00
08/29/2016 14:30,2,7.918,ACTIVE,219.84,368.50,60.012,1472495403,"201051344000576","219011344069620",26.80,45.30,0,335.44,422.00,214.8,205.4,0.994,538423.4,538423.4,5305,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495441,937986.00
08/29/2016 14:30,2,7.455,ACTIVE,214.19,349.56,59.986,1472495403,"274151322000087","219011344069620",24.25,66.00,0,330.63,388.64,183.0,174.7,0.681,752202.8,752202.8,5314,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472495442,937987.00
08/29/2016 14:45,2,7.279,ACTIVE,213.96,350.77,59.975,1472496303,"274151322000085","219011344069620",23.82,57.30,0,330.33,388.94,175.7,167.7,0.676,779951.5,779951.5,5245,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496305,937988.00
08/29/2016 14:45,2,7.686,ACTIVE,218.26,367.00,60.002,1472496303,"201051344000633","219011344069620",26.38,50.40,0,327.92,416.29,205.3,196.2,0.963,529498.9,529498.9,5296,0,0,0,L,1122011218,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496306,937989.00
08/29/2016 14:45,2,7.826,ACTIVE,219.61,366.70,59.981,1472496303,"201051344000469","219011344069620",26.60,42.30,0,335.44,422.90,210.7,201.4,0.994,531933.2,531933.2,5311,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496307,937990.00
08/29/2016 14:45,2,7.760,ACTIVE,216.67,363.09,59.996,1472496303,"201051344000646","219011344069620",26.30,49.80,0,331.53,417.79,206.5,197.4,0.963,532760.3,532760.3,5289,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496308,937991.00
08/29/2016 14:45,2,7.484,ACTIVE,213.96,356.18,60.018,1472496303,"274151322000052","219011344069620",25.64,64.30,0,329.13,393.75,194.2,185.6,0.778,800746.9,800746.9,5245,0,0,0,L,1151911521,0,122.46,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496309,937992.00
08/29/2016 14:45,2,7.943,ACTIVE,218.03,367.00,59.938,1472496303,"201051344000585","219011344069620",26.62,47.80,0,334.54,416.89,214.1,204.7,0.968,542238.6,542238.6,5286,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496310,937993.00
08/29/2016 14:45,2,7.727,ACTIVE,216.67,362.49,60.007,1472496303,"201051344001230","219011344069620",26.54,49.80,0,330.63,415.69,207.7,198.6,0.968,535946.6,535946.6,5311,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496311,937994.00
08/29/2016 14:45,2,7.826,ACTIVE,218.26,365.80,60.002,1472496303,"201051344000582","219011344069620",26.22,46.80,0,334.84,417.19,207.7,198.5,0.972,528695.3,528695.3,5286,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496311,937995.00
08/29/2016 14:45,2,7.734,ACTIVE,216.90,363.09,59.949,1472496303,"201051344000955","219011344069620",26.46,48.30,0,333.33,416.29,207.1,198.0,0.977,542482.0,542482.0,5291,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496312,937996.00
08/29/2016 14:45,2,4.949,ACTIVE,214.19,402.16,60.018,1472496303,"274151322000094","219011344069620",36.76,58.80,0,371.51,442.14,183.5,175.2,0.716,657319.5,657319.5,5344,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496314,937997.00
08/29/2016 14:45,2,7.834,ACTIVE,219.84,366.40,59.981,1472496303,"201051344000579","219011344069620",26.20,50.80,0,336.04,421.40,207.8,198.6,0.963,546191.9,546191.9,5301,0,0,0,L,1122011218,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496315,937998.00
08/29/2016 14:45,2,7.729,ACTIVE,216.67,363.09,60.034,1472496303,"201051344000890","219011344069620",26.28,52.30,0,333.03,417.19,205.8,196.7,0.946,539737.5,539737.5,5287,0,0,0,L,1122011218,0,124.27,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496316,937999.00
08/29/2016 14:45,2,7.781,ACTIVE,217.58,363.69,59.996,1472496303,"201051344000438","219011344069620",25.92,50.00,0,335.74,416.89,204.3,195.2,0.968,541228.9,541228.9,5295,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496317,938000.00
08/29/2016 14:45,2,7.709,ACTIVE,216.90,362.79,60.002,1472496303,"201051344000417","219011344069620",25.80,52.80,0,331.83,415.99,201.3,192.4,0.946,532543.6,532543.6,5288,0,0,0,L,1122011218,0,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496317,938001.00
08/29/2016 14:45,2,7.410,ACTIVE,213.29,348.66,59.975,1472496303,"274151322000083","219011344069620",25.60,65.00,0,329.73,393.75,192.0,183.4,0.782,793487.9,793487.9,5262,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496318,938002.00
08/29/2016 14:45,2,7.791,ACTIVE,214.87,369.10,59.996,1472496303,"274151322000076","219011344069620",26.46,63.00,0,328.82,396.45,208.5,199.4,0.813,846647.5,846647.5,5267,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496319,938003.00
08/29/2016 14:45,2,7.924,ACTIVE,218.26,366.70,59.986,1472496303,"201051344000868","219011344069620",26.12,45.00,0,333.33,417.49,209.4,200.2,0.946,530763.6,530763.6,5303,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496320,938004.00
08/29/2016 14:45,2,7.803,ACTIVE,213.51,377.52,59.981,1472496303,"274151322000095","219011344069620",26.22,62.80,0,329.13,397.96,207.3,198.1,0.782,838106.6,838106.6,5281,0,0,0,L,1151911521,0,122.46,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496321,938005.00
08/29/2016 14:45,2,7.174,ACTIVE,219.84,361.29,59.959,1472496303,"201051344000988","219011344069620",17.89,43.60,0,337.54,396.45,130.1,123.6,0.605,519945.9,519945.9,5311,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496322,938006.00
08/29/2016 14:45,2,7.814,ACTIVE,217.80,363.09,60.007,1472496303,"201051344001025","219011344069620",26.30,50.20,0,335.44,418.09,208.1,198.9,0.932,541063.8,541063.8,5296,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496323,938007.00
08/29/2016 14:45,2,7.729,ACTIVE,219.84,367.60,59.996,1472496303,"201051344000458","219011344069620",26.28,48.50,0,336.04,422.30,205.8,196.7,0.963,538118.1,538118.1,5295,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496324,938008.00
08/29/2016 14:45,2,7.814,ACTIVE,220.06,369.70,59.959,1472496303,"201051344000853","219011344069620",26.08,46.00,0,336.34,423.20,206.4,197.3,0.972,537347.9,537347.9,5297,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496325,938009.00
08/29/2016 14:45,2,7.656,ACTIVE,216.67,362.49,60.002,1472496303,"201051344000685","219011344069620",26.08,48.00,0,331.53,416.89,202.2,193.2,0.972,540474.9,540474.9,5306,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496326,938010.00
08/29/2016 14:45,2,7.551,ACTIVE,217.80,362.79,60.018,1472496303,"201051344000917","219011344069620",26.48,48.30,0,334.54,416.29,202.5,193.5,0.959,537429.6,537429.6,5315,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496326,938011.00
08/29/2016 14:45,2,7.543,ACTIVE,216.67,362.79,59.938,1472496303,"201051344001145","219011344069620",26.32,48.30,0,336.34,416.59,201.2,192.3,0.915,542631.2,542631.2,5311,0,0,0,L,1122011218,0,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496328,938012.00
08/29/2016 14:45,2,7.652,ACTIVE,218.26,363.39,59.965,1472496303,"201051344000651","219011344069620",26.26,47.30,0,334.54,415.69,203.4,194.4,0.937,535579.4,535579.4,5288,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496328,938013.00
08/29/2016 14:45,2,7.111,ACTIVE,213.74,354.37,59.965,1472496303,"274151322000088","219011344069620",24.29,56.30,0,330.33,389.24,175.1,167.0,0.667,764128.9,764128.9,5253,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496330,938014.00
08/29/2016 14:45,2,7.602,ACTIVE,217.58,363.99,59.959,1472496303,"201051344001135","219011344069620",26.16,47.50,0,335.44,417.79,201.2,192.3,0.928,531731.0,531731.0,5285,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496332,938015.00
08/29/2016 14:45,2,7.598,ACTIVE,217.35,365.19,59.991,1472496303,"201051344000594","219011344069620",26.24,53.80,0,330.33,419.00,201.9,192.9,0.928,542519.3,542519.3,5296,0,0,0,L,1122011218,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496333,938016.00
08/29/2016 14:45,2,7.590,ACTIVE,218.03,364.29,59.933,1472496303,"201051344001203","219011344069620",26.52,48.80,0,335.74,417.49,203.8,194.7,0.950,539802.0,539802.0,5301,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496334,938017.00
08/29/2016 14:45,2,7.104,ACTIVE,213.74,352.27,59.970,1472496303,"274151322000054","219011344069620",24.55,58.00,0,330.03,391.04,176.4,168.4,0.681,779939.6,779939.6,5246,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496335,938018.00
08/29/2016 14:45,2,7.725,ACTIVE,218.26,362.19,60.002,1472496303,"201051344000867","219011344069620",26.12,49.00,0,331.23,416.89,204.2,195.2,0.955,529828.6,529828.6,5298,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496336,938019.00
08/29/2016 14:45,2,7.465,ACTIVE,218.03,364.59,59.970,1472496303,"201051344001093","219011344069620",26.66,47.30,0,335.14,416.59,201.6,192.7,0.941,536843.1,536843.1,5320,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496336,938020.00
08/29/2016 14:45,2,7.748,ACTIVE,219.16,367.30,59.944,1472496303,"201051344000900","219011344069620",27.02,44.50,0,331.23,423.50,212.0,202.7,0.941,546425.7,546425.7,5310,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496337,938021.00
08/29/2016 14:45,2,7.625,ACTIVE,219.16,366.40,59.991,1472496303,"201051344000648","219011344069620",26.32,47.80,0,333.63,420.80,203.3,194.3,0.946,535588.3,535588.3,5290,0,0,0,L,1122011218,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496338,938022.00
08/29/2016 14:45,2,7.666,ACTIVE,219.39,367.90,59.991,1472496303,"201051344000569","219011344069620",26.90,45.30,0,333.63,421.70,208.7,199.5,0.963,546586.4,546586.4,5295,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496339,938023.00
08/29/2016 14:45,2,7.730,ACTIVE,219.61,366.70,59.954,1472496303,"201051344000983","219011344069620",26.72,46.80,0,332.43,422.00,209.1,199.8,0.959,538892.0,538892.0,5289,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496340,938024.00
08/29/2016 14:45,2,7.662,ACTIVE,219.61,367.00,59.981,1472496303,"201051344001158","219011344069620",26.20,49.50,0,335.14,420.20,203.3,194.3,0.937,531002.0,531002.0,5296,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496341,938025.00
08/29/2016 14:45,2,7.639,ACTIVE,219.61,366.40,59.970,1472496303,"201051344000576","219011344069620",26.64,45.50,0,335.44,422.30,205.9,196.8,0.955,538474.5,538474.5,5306,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496342,938026.00
08/29/2016 14:45,2,7.227,ACTIVE,213.74,345.66,59.981,1472496303,"274151322000087","219011344069620",24.05,68.00,0,329.13,388.64,176.1,168.0,0.636,752246.3,752246.3,5315,0,0,0,L,1151911521,0,122.68,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496343,938027.00
08/29/2016 14:45,2,7.701,ACTIVE,219.16,365.49,59.986,1472496303,"201051344000645","219011344069620",26.18,47.30,0,333.93,420.50,204.2,195.1,0.932,537966.6,537966.6,5301,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496344,938028.00
08/29/2016 14:45,2,4.789,ACTIVE,214.64,402.16,60.002,1472496303,"274151322000068","219011344069620",37.21,59.80,0,371.81,442.44,180.0,171.8,0.689,657641.6,657641.6,5338,0,0,0,L,1151911521,1,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472496344,938029.00
08/29/2016 15:00,2,8.414,ACTIVE,220.06,369.10,59.949,1472497203,"201051344000645","219011344069620",25.98,46.60,0,336.04,419.00,221.3,211.6,1.003,538011.2,538011.2,5302,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497204,938030.00
08/29/2016 15:00,2,7.727,ACTIVE,214.19,371.21,59.981,1472497203,"274151322000085","219011344069620",24.17,56.50,0,331.23,388.04,189.2,180.6,0.725,779991.7,779991.7,5246,0,0,0,L,1151911521,0,123.36,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497205,938031.00
08/29/2016 15:00,2,8.383,ACTIVE,218.93,367.00,59.959,1472497203,"201051344000633","219011344069620",26.14,50.40,0,333.33,415.09,221.9,212.3,1.039,529545.7,529545.7,5297,0,0,0,L,1122011218,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497206,938032.00
08/29/2016 15:00,2,8.338,ACTIVE,220.52,369.70,59.949,1472497203,"201051344000469","219011344069620",26.76,42.30,0,335.74,422.00,226.0,216.2,1.056,531981.0,531981.0,5312,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497207,938033.00
08/29/2016 15:00,2,8.232,ACTIVE,217.13,366.40,59.949,1472497203,"201051344000646","219011344069620",26.58,49.50,0,330.93,416.29,221.5,211.9,1.047,532807.1,532807.1,5290,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497208,938034.00
08/29/2016 15:00,2,7.955,ACTIVE,214.19,353.47,59.965,1472497203,"274151322000052","219011344069620",25.78,65.30,0,330.33,392.55,207.6,198.5,0.818,800790.7,800790.7,5246,0,0,0,L,1151911521,0,122.23,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497209,938035.00
08/29/2016 15:00,2,8.439,ACTIVE,218.71,364.89,59.975,1472497203,"201051344000585","219011344069620",26.60,47.30,0,334.84,415.39,227.2,217.4,1.025,542286.6,542286.6,5287,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497209,938036.00
08/29/2016 15:00,2,8.139,ACTIVE,216.67,363.39,60.002,1472497203,"201051344001230","219011344069620",26.74,49.00,0,329.73,414.49,220.3,210.7,1.021,535993.0,535993.0,5312,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497210,938037.00
08/29/2016 15:00,2,8.160,ACTIVE,218.71,364.59,59.996,1472497203,"201051344000582","219011344069620",26.70,46.60,0,334.84,416.29,220.4,210.8,1.016,528741.7,528741.7,5287,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497211,938038.00
08/29/2016 15:00,2,8.301,ACTIVE,217.35,365.19,59.981,1472497203,"201051344000955","219011344069620",26.16,48.80,0,330.63,415.09,219.9,210.3,1.030,542528.4,542528.4,5292,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497212,938039.00
08/29/2016 15:00,2,5.355,ACTIVE,214.41,401.56,59.965,1472497203,"274151322000094","219011344069620",36.38,59.00,0,373.91,441.54,197.7,188.9,0.769,657360.7,657360.7,5345,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497213,938040.00
08/29/2016 15:00,2,8.436,ACTIVE,220.52,369.10,59.975,1472497203,"201051344000579","219011344069620",26.12,50.80,0,336.04,420.20,223.1,213.4,1.039,546239.0,546239.0,5302,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497214,938041.00
08/29/2016 15:00,2,8.291,ACTIVE,217.13,366.10,59.928,1472497203,"201051344000890","219011344069620",26.24,53.00,0,331.83,415.09,220.1,210.5,1.008,539783.9,539783.9,5288,0,0,0,L,1122011218,0,124.72,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497215,938042.00
08/29/2016 15:00,2,8.303,ACTIVE,218.03,364.59,59.917,1472497203,"201051344000438","219011344069620",26.14,49.80,0,332.43,415.69,219.9,210.3,1.034,541275.1,541275.1,5296,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497216,938043.00
08/29/2016 15:00,2,8.205,ACTIVE,217.58,364.89,59.991,1472497203,"201051344000417","219011344069620",26.10,52.50,0,331.83,413.89,216.9,207.4,1.025,532589.4,532589.4,5289,0,0,0,L,1122011218,0,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497217,938044.00
08/29/2016 15:00,2,7.926,ACTIVE,213.74,375.11,59.959,1472497203,"274151322000083","219011344069620",25.76,64.80,0,330.33,392.25,206.7,197.6,0.840,793531.6,793531.6,5263,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497218,938045.00
08/29/2016 15:00,2,8.330,ACTIVE,215.09,381.73,59.954,1472497203,"274151322000076","219011344069620",26.58,63.70,0,330.33,395.85,224.1,214.4,0.871,846694.8,846694.8,5268,0,0,0,L,1151911521,0,123.14,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497219,938046.00
08/29/2016 15:00,2,8.434,ACTIVE,218.71,366.70,59.986,1472497203,"201051344000868","219011344069620",26.34,44.30,0,334.84,415.99,225.2,215.4,1.016,530811.2,530811.2,5304,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497220,938047.00
08/29/2016 15:00,2,8.357,ACTIVE,213.96,360.38,59.981,1472497203,"274151322000095","219011344069620",26.40,64.30,0,329.43,396.45,223.6,213.8,0.844,838153.7,838153.7,5282,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497221,938048.00
08/29/2016 15:00,2,7.768,ACTIVE,220.52,362.49,59.954,1472497203,"201051344000988","219011344069620",17.91,43.40,0,337.84,396.45,140.9,134.1,0.663,519976.0,519976.0,5312,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497221,938049.00
08/29/2016 15:00,2,8.469,ACTIVE,218.48,369.10,59.986,1472497203,"201051344001025","219011344069620",26.32,50.40,0,333.63,416.59,225.7,215.9,1.012,541111.5,541111.5,5297,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497222,938050.00
08/29/2016 15:00,2,8.316,ACTIVE,220.52,370.00,59.981,1472497203,"201051344000458","219011344069620",26.54,47.50,0,336.64,421.40,223.4,213.7,1.056,538165.5,538165.5,5296,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497223,938051.00
08/29/2016 15:00,2,8.320,ACTIVE,220.74,371.51,59.938,1472497203,"201051344000853","219011344069620",26.70,45.30,0,337.24,421.70,225.0,215.2,1.056,537395.6,537395.6,5298,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497224,938052.00
08/29/2016 15:00,2,8.277,ACTIVE,216.90,365.19,59.933,1472497203,"201051344000685","219011344069620",26.44,48.50,0,332.43,415.39,221.7,212.1,1.043,540521.6,540521.6,5307,0,0,0,L,1122011218,0,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497225,938053.00
08/29/2016 15:00,2,8.414,ACTIVE,218.48,366.70,60.002,1472497203,"201051344000917","219011344069620",26.08,47.50,0,333.63,415.69,222.3,212.7,1.043,537476.5,537476.5,5316,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497226,938054.00
08/29/2016 15:00,2,8.334,ACTIVE,217.13,365.49,60.012,1472497203,"201051344001145","219011344069620",26.20,47.80,0,332.13,415.09,221.1,211.5,1.003,542677.8,542677.8,5312,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497227,938055.00
08/29/2016 15:00,2,8.369,ACTIVE,218.93,365.19,59.954,1472497203,"201051344000651","219011344069620",26.34,47.50,0,335.44,414.79,223.2,213.5,1.016,535626.5,535626.5,5289,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497228,938056.00
08/29/2016 15:00,2,7.820,ACTIVE,213.96,371.81,59.996,1472497203,"274151322000088","219011344069620",24.25,57.00,0,330.63,388.94,191.9,183.3,0.751,764169.4,764169.4,5254,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497229,938057.00
08/29/2016 15:00,2,5.299,ACTIVE,215.09,404.27,59.954,1472497203,"274151322000068","219011344069620",36.98,59.30,0,371.51,441.84,196.7,187.9,0.756,657682.3,657682.3,5339,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497230,938058.00
08/29/2016 15:00,2,8.219,ACTIVE,218.26,365.49,60.002,1472497203,"201051344001135","219011344069620",26.60,48.00,0,333.33,415.39,221.4,211.8,1.012,531777.9,531777.9,5286,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497230,938059.00
08/29/2016 15:00,2,8.408,ACTIVE,218.03,365.80,59.965,1472497203,"201051344000594","219011344069620",26.20,52.80,0,331.83,416.59,222.9,213.2,1.039,542566.4,542566.4,5297,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497231,938060.00
08/29/2016 15:00,2,8.430,ACTIVE,218.48,368.50,59.981,1472497203,"201051344001203","219011344069620",26.32,48.50,0,332.43,415.69,224.6,214.9,1.052,539849.5,539849.5,5302,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497232,938061.00
08/29/2016 15:00,2,7.746,ACTIVE,214.19,357.38,59.944,1472497203,"274151322000054","219011344069620",24.85,58.50,0,330.33,389.84,194.8,186.1,0.751,779980.9,779980.9,5247,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497233,938062.00
08/29/2016 15:00,2,8.383,ACTIVE,218.71,366.10,59.991,1472497203,"201051344000867","219011344069620",26.38,49.30,0,335.14,415.39,223.9,214.2,1.012,529876.0,529876.0,5299,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497235,938063.00
08/29/2016 15:00,2,8.043,ACTIVE,218.48,365.19,60.007,1472497203,"201051344001093","219011344069620",27.08,46.80,0,334.84,414.79,220.5,210.9,1.016,536889.7,536889.7,5321,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497235,938064.00
08/29/2016 15:00,2,8.412,ACTIVE,219.61,368.20,60.002,1472497203,"201051344000900","219011344069620",26.92,44.80,0,335.44,421.70,229.1,219.2,1.025,546474.3,546474.3,5311,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497236,938065.00
08/29/2016 15:00,2,8.229,ACTIVE,219.39,367.90,59.949,1472497203,"201051344000648","219011344069620",26.32,47.30,0,336.04,419.90,219.2,209.6,1.016,535634.9,535634.9,5291,0,0,0,L,1122011218,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497237,938066.00
08/29/2016 15:00,2,8.402,ACTIVE,219.61,370.30,59.996,1472497203,"201051344000569","219011344069620",26.36,45.00,0,335.74,421.10,224.3,214.5,1.030,546634.1,546634.1,5296,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497238,938067.00
08/29/2016 15:00,2,8.436,ACTIVE,220.06,369.70,59.996,1472497203,"201051344000983","219011344069620",26.34,47.30,0,334.84,420.80,225.0,215.2,1.030,538939.8,538939.8,5290,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497239,938068.00
08/29/2016 15:00,2,8.357,ACTIVE,219.84,368.20,60.002,1472497203,"201051344001158","219011344069620",26.00,48.00,0,335.74,419.90,220.1,210.5,1.008,531048.6,531048.6,5297,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497240,938069.00
08/29/2016 15:00,2,8.291,ACTIVE,219.84,368.80,60.002,1472497203,"201051344000576","219011344069620",26.48,46.00,0,336.34,421.10,222.2,212.6,1.030,538521.7,538521.7,5307,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497241,938070.00
08/29/2016 15:00,2,7.777,ACTIVE,213.96,367.60,59.975,1472497203,"274151322000087","219011344069620",24.23,69.30,0,330.03,387.44,190.8,182.2,0.720,752286.7,752286.7,5316,0,0,0,L,1151911521,0,122.91,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472497242,938071.00
08/29/2016 15:15,2,8.447,ACTIVE,220.29,371.21,59.944,1472498103,"201051344000645","219011344069620",26.06,47.00,0,335.44,428.61,222.7,213.0,1.003,538059.9,538059.9,5303,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498105,938072.00
08/29/2016 15:15,2,7.977,ACTIVE,214.64,355.88,59.965,1472498103,"274151322000085","219011344069620",24.07,58.00,0,329.73,395.55,194.3,185.6,0.747,780033.4,780033.4,5247,0,0,0,L,1151911521,0,123.81,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498105,938073.00
08/29/2016 15:15,2,7.855,ACTIVE,218.71,368.20,59.991,1472498103,"201051344000633","219011344069620",26.30,49.80,0,332.73,428.31,208.9,199.7,0.981,529594.6,529594.6,5298,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498106,938074.00
08/29/2016 15:15,2,7.449,ACTIVE,220.06,368.80,59.991,1472498103,"201051344000469","219011344069620",26.98,41.80,0,335.44,428.91,203.3,194.3,0.963,532030.6,532030.6,5313,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498107,938075.00
08/29/2016 15:15,2,7.270,ACTIVE,216.90,363.99,59.986,1472498103,"201051344000646","219011344069620",27.00,49.50,0,331.53,425.01,198.8,189.9,0.937,532856.0,532856.0,5291,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498108,938076.00
08/29/2016 15:15,2,6.959,ACTIVE,214.19,367.90,59.991,1472498103,"274151322000052","219011344069620",26.12,65.00,0,328.22,400.66,184.1,175.7,0.738,800836.4,800836.4,5247,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498109,938077.00
08/29/2016 15:15,2,7.035,ACTIVE,217.80,363.39,59.959,1472498103,"201051344000585","219011344069620",26.56,47.80,0,333.93,426.21,189.0,180.5,0.871,542336.7,542336.7,5288,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498110,938078.00
08/29/2016 15:15,2,6.539,ACTIVE,216.00,357.98,59.933,1472498103,"201051344001230","219011344069620",26.90,50.00,0,329.43,424.71,178.2,170.1,0.822,536041.3,536041.3,5313,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498111,938079.00
08/29/2016 15:15,2,6.473,ACTIVE,217.58,361.29,59.944,1472498103,"201051344000582","219011344069620",26.58,46.80,0,332.73,428.31,174.3,166.4,0.809,528790.2,528790.2,5288,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498112,938080.00
08/29/2016 15:15,2,6.420,ACTIVE,216.22,358.88,59.991,1472498103,"201051344000955","219011344069620",26.88,48.30,0,332.13,423.81,174.9,166.9,0.826,542576.8,542576.8,5293,0,0,0,L,1122011218,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498113,938081.00
08/29/2016 15:15,2,4.207,ACTIVE,213.96,398.56,59.944,1472498103,"274151322000094","219011344069620",36.30,59.80,0,372.11,448.45,154.9,147.6,0.605,657403.8,657403.8,5346,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498114,938082.00
08/29/2016 15:15,2,6.992,ACTIVE,219.16,362.49,59.991,1472498103,"201051344000579","219011344069620",26.38,51.30,0,336.04,428.31,186.9,178.5,0.875,546287.9,546287.9,5303,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498115,938083.00
08/29/2016 15:15,2,6.939,ACTIVE,216.45,360.99,60.034,1472498103,"201051344000890","219011344069620",26.48,53.30,0,332.13,425.01,186.1,177.7,0.862,539832.2,539832.2,5289,0,0,0,L,1122011218,0,124.04,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498116,938084.00
08/29/2016 15:15,2,7.240,ACTIVE,217.58,364.29,59.933,1472498103,"201051344000438","219011344069620",26.44,50.20,0,333.63,426.81,194.0,185.4,0.897,541323.3,541323.3,5297,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498117,938085.00
08/29/2016 15:15,2,7.451,ACTIVE,217.35,363.39,59.986,1472498103,"201051344000417","219011344069620",26.60,52.50,0,332.43,424.11,200.6,191.7,0.950,532637.0,532637.0,5290,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498118,938086.00
08/29/2016 15:15,2,7.305,ACTIVE,213.96,362.49,59.965,1472498103,"274151322000083","219011344069620",26.18,66.00,0,328.52,400.36,193.7,185.0,0.787,793576.9,793576.9,5264,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498118,938087.00
08/29/2016 15:15,2,7.965,ACTIVE,215.32,369.40,59.954,1472498103,"274151322000076","219011344069620",27.00,63.00,0,328.82,402.77,217.6,208.1,0.844,846744.0,846744.0,5269,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498119,938088.00
08/29/2016 15:15,2,8.318,ACTIVE,218.93,368.80,60.012,1472498103,"201051344000868","219011344069620",26.80,43.80,0,331.53,427.41,225.8,216.0,1.016,530860.6,530860.6,5305,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498120,938089.00
08/29/2016 15:15,2,8.371,ACTIVE,213.96,351.67,59.970,1472498103,"274151322000095","219011344069620",26.50,63.70,0,328.22,402.16,224.5,214.8,0.844,838202.6,838202.6,5283,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498121,938090.00
08/29/2016 15:15,2,7.779,ACTIVE,220.52,362.49,59.954,1472498103,"201051344000988","219011344069620",17.89,43.80,0,319.51,403.37,140.9,134.1,0.658,520006.8,520006.8,5313,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498122,938091.00
08/29/2016 15:15,2,8.279,ACTIVE,218.48,366.40,59.959,1472498103,"201051344001025","219011344069620",26.64,50.40,0,333.63,423.50,223.1,213.4,1.008,541161.0,541161.0,5298,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498123,938092.00
08/29/2016 15:15,2,8.039,ACTIVE,219.84,367.60,59.996,1472498103,"201051344000458","219011344069620",26.58,48.00,0,336.34,428.61,216.2,206.8,1.008,538214.7,538214.7,5297,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498124,938093.00
08/29/2016 15:15,2,8.051,ACTIVE,220.74,368.20,59.991,1472498103,"201051344000853","219011344069620",26.56,45.80,0,337.54,428.91,216.4,206.9,1.008,537444.9,537444.9,5299,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498125,938094.00
08/29/2016 15:15,2,7.891,ACTIVE,217.13,363.99,59.933,1472498103,"201051344000685","219011344069620",26.76,48.50,0,333.03,423.81,213.8,204.5,1.021,540570.2,540570.2,5308,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498126,938095.00
08/29/2016 15:15,2,7.861,ACTIVE,218.48,367.00,59.991,1472498103,"201051344000917","219011344069620",27.02,47.50,0,332.73,422.90,215.1,205.7,1.034,537525.2,537525.2,5317,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498127,938096.00
08/29/2016 15:15,2,8.184,ACTIVE,217.35,365.49,59.954,1472498103,"201051344001145","219011344069620",26.30,48.50,0,333.33,424.71,217.9,208.4,0.986,542726.3,542726.3,5313,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498128,938097.00
08/29/2016 15:15,2,8.328,ACTIVE,219.39,368.80,59.981,1472498103,"201051344000651","219011344069620",26.68,47.30,0,333.03,427.11,224.9,215.2,1.021,535675.5,535675.5,5290,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498128,938098.00
08/29/2016 15:15,2,7.881,ACTIVE,214.41,376.01,59.981,1472498103,"274151322000088","219011344069620",24.33,56.00,0,329.73,395.85,194.1,185.5,0.738,764211.5,764211.5,5255,0,0,0,L,1151911521,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498129,938099.00
08/29/2016 15:15,2,5.492,ACTIVE,215.09,418.39,59.965,1472498103,"274151322000068","219011344069620",36.44,60.30,0,373.01,448.75,202.5,193.5,0.782,657725.4,657725.4,5340,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498130,938100.00
08/29/2016 15:15,2,8.646,ACTIVE,218.71,367.60,59.959,1472498103,"201051344001135","219011344069620",26.64,47.50,0,333.63,423.20,233.3,223.3,1.078,531826.7,531826.7,5287,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498131,938101.00
08/29/2016 15:15,2,8.842,ACTIVE,218.48,367.90,59.991,1472498103,"201051344000594","219011344069620",26.26,53.80,0,316.20,424.71,235.2,225.1,1.096,542615.3,542615.3,5298,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498132,938102.00
08/29/2016 15:15,2,8.732,ACTIVE,219.39,368.50,60.007,1472498103,"201051344001203","219011344069620",27.02,48.80,0,334.24,427.41,238.9,228.7,1.114,539898.8,539898.8,5303,0,0,0,L,1122011218,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498133,938103.00
08/29/2016 15:15,2,8.182,ACTIVE,214.64,379.02,59.991,1472498103,"274151322000054","219011344069620",25.11,58.50,0,328.82,397.66,208.0,198.9,0.800,780023.7,780023.7,5248,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498134,938104.00
