ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 15:15,2,8.982,ACTIVE,219.84,370.60,59.991,1472498103,"201051344000867","219011344069620",26.66,48.80,0,334.24,425.31,242.6,232.2,1.096,529925.1,529925.1,5300,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498135,938105.00
08/29/2016 15:15,2,8.842,ACTIVE,219.61,371.21,59.996,1472498103,"201051344001093","219011344069620",26.86,46.80,0,333.63,427.11,240.6,230.3,1.100,536938.1,536938.1,5322,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498136,938106.00
08/29/2016 15:15,2,9.246,ACTIVE,220.52,373.01,59.954,1472498103,"201051344000900","219011344069620",26.90,44.00,0,333.93,427.71,251.8,241.1,1.114,546524.6,546524.6,5312,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498136,938107.00
08/29/2016 15:15,2,9.141,ACTIVE,220.52,369.70,60.007,1472498103,"201051344000648","219011344069620",26.20,47.50,0,334.54,429.82,242.5,232.1,1.114,535683.1,535683.1,5292,0,0,0,L,1122011218,0,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498138,938108.00
08/29/2016 15:15,2,9.293,ACTIVE,220.97,371.81,59.996,1472498103,"201051344000569","219011344069620",26.62,46.00,0,334.24,428.91,250.3,239.7,1.149,546683.4,546683.4,5297,0,0,0,L,1122011218,0,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498138,938109.00
08/29/2016 15:15,2,9.156,ACTIVE,221.42,374.51,60.018,1472498103,"201051344000983","219011344069620",26.96,47.30,0,334.54,429.52,249.9,239.3,1.153,538989.4,538989.4,5291,0,0,0,L,1122011218,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498140,938110.00
08/29/2016 15:15,2,9.096,ACTIVE,221.19,372.71,59.991,1472498103,"201051344001158","219011344069620",26.48,48.50,0,334.84,428.31,244.0,233.6,1.118,531097.1,531097.1,5298,0,0,0,L,1122011218,0,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498141,938111.00
08/29/2016 15:15,2,8.814,ACTIVE,220.97,373.31,59.954,1472498103,"201051344000576","219011344069620",26.76,45.30,0,335.14,429.22,238.8,228.6,1.100,538570.6,538570.6,5308,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498141,938112.00
08/29/2016 15:15,2,8.420,ACTIVE,214.64,353.47,59.991,1472498103,"274151322000087","219011344069620",24.43,68.70,0,327.32,396.15,208.2,199.0,0.769,752328.7,752328.7,5317,0,0,0,L,1151911521,0,123.14,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472498142,938113.00
08/29/2016 15:30,2,7.244,ACTIVE,219.16,364.29,59.965,1472499003,"201051344000645","219011344069620",26.94,46.00,0,336.94,428.01,197.5,188.7,0.902,538099.0,538099.0,5304,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499004,938114.00
08/29/2016 15:30,2,6.811,ACTIVE,213.96,364.89,59.986,1472499003,"274151322000085","219011344069620",24.97,56.30,0,329.43,395.85,172.2,164.3,0.658,780067.4,780067.4,5248,0,0,0,L,1151911521,0,123.36,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499005,938115.00
08/29/2016 15:30,2,7.260,ACTIVE,218.26,365.49,59.996,1472499003,"201051344000633","219011344069620",26.88,48.30,0,333.63,427.41,197.6,188.8,0.932,529633.8,529633.8,5299,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499006,938116.00
08/29/2016 15:30,2,7.184,ACTIVE,219.61,366.70,59.981,1472499003,"201051344000469","219011344069620",27.69,40.80,0,335.14,428.61,201.2,192.2,0.941,532070.5,532070.5,5314,0,0,0,L,1122011218,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499007,938117.00
08/29/2016 15:30,2,7.334,ACTIVE,217.13,364.59,60.007,1472499003,"201051344000646","219011344069620",26.74,48.50,0,331.83,424.41,198.7,189.9,0.955,532895.2,532895.2,5292,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499007,938118.00
08/29/2016 15:30,2,6.984,ACTIVE,213.96,374.21,59.986,1472499003,"274151322000052","219011344069620",26.26,63.30,0,329.43,400.36,185.7,177.3,0.729,800873.3,800873.3,5248,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499008,938119.00
08/29/2016 15:30,2,7.543,ACTIVE,218.48,364.59,59.981,1472499003,"201051344000585","219011344069620",26.94,46.60,0,333.33,425.01,205.8,196.7,0.946,542377.0,542377.0,5289,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499009,938120.00
08/29/2016 15:30,2,7.215,ACTIVE,216.67,361.89,60.002,1472499003,"201051344001230","219011344069620",27.21,48.00,0,331.23,423.81,198.8,189.9,0.924,536080.2,536080.2,5314,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499010,938121.00
08/29/2016 15:30,2,7.482,ACTIVE,218.48,366.70,59.970,1472499003,"201051344000582","219011344069620",26.74,45.50,0,332.43,425.61,202.7,193.7,0.941,528829.1,528829.1,5289,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499011,938122.00
08/29/2016 15:30,2,7.504,ACTIVE,217.35,363.99,60.012,1472499003,"201051344000955","219011344069620",27.04,47.00,0,332.13,423.81,205.5,196.4,0.963,542615.8,542615.8,5294,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499012,938123.00
08/29/2016 15:30,2,4.916,ACTIVE,214.19,404.87,59.975,1472499003,"274151322000094","219011344069620",37.15,57.70,0,374.21,450.86,185.4,177.0,0.725,657438.2,657438.2,5347,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499013,938124.00
08/29/2016 15:30,2,8.402,ACTIVE,220.74,369.70,59.949,1472499003,"201051344000579","219011344069620",26.56,50.20,0,336.64,428.61,225.9,216.1,1.047,546327.5,546327.5,5304,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499014,938125.00
08/29/2016 15:30,2,8.285,ACTIVE,217.58,366.40,60.002,1472499003,"201051344000890","219011344069620",26.96,51.00,0,332.43,425.01,226.2,216.4,1.030,539871.3,539871.3,5290,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499015,938126.00
08/29/2016 15:30,2,8.287,ACTIVE,218.71,367.90,59.949,1472499003,"201051344000438","219011344069620",27.02,48.50,0,333.33,425.01,226.6,216.8,1.034,541362.2,541362.2,5298,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499016,938127.00
08/29/2016 15:30,2,8.316,ACTIVE,218.03,367.30,59.991,1472499003,"201051344000417","219011344069620",26.78,51.00,0,332.73,424.11,225.3,215.5,1.056,532675.5,532675.5,5291,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499017,938128.00
08/29/2016 15:30,2,8.123,ACTIVE,213.74,353.17,59.954,1472499003,"274151322000083","219011344069620",26.16,63.70,0,328.82,399.76,215.1,205.7,0.871,793613.8,793613.8,5265,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499018,938129.00
08/29/2016 15:30,2,8.574,ACTIVE,215.09,379.32,59.991,1472499003,"274151322000076","219011344069620",26.76,62.00,0,330.03,405.47,232.0,222.0,0.906,846783.8,846783.8,5270,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499019,938130.00
08/29/2016 15:30,2,8.734,ACTIVE,219.16,368.80,59.954,1472499003,"201051344000868","219011344069620",26.86,43.00,0,333.33,427.11,237.5,227.3,1.074,530900.4,530900.4,5306,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499020,938131.00
08/29/2016 15:30,2,8.637,ACTIVE,214.19,369.40,59.954,1472499003,"274151322000095","219011344069620",26.88,62.30,0,328.22,401.86,234.9,224.8,0.897,838242.4,838242.4,5284,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499021,938132.00
08/29/2016 15:30,2,8.521,ACTIVE,220.97,364.89,59.938,1472499003,"201051344000988","219011344069620",17.91,42.30,0,316.80,404.57,154.8,147.5,0.716,520032.2,520032.2,5314,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499021,938133.00
08/29/2016 15:30,2,8.980,ACTIVE,219.39,368.50,59.986,1472499003,"201051344001025","219011344069620",26.76,48.50,0,333.33,423.20,243.2,232.8,1.074,541201.1,541201.1,5299,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499022,938134.00
08/29/2016 15:30,2,8.977,ACTIVE,220.97,372.41,59.996,1472499003,"201051344000458","219011344069620",26.94,46.60,0,336.94,428.01,245.1,234.6,1.145,538254.3,538254.3,5298,0,0,0,L,1122011218,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499023,938135.00
08/29/2016 15:30,2,9.100,ACTIVE,221.19,370.00,59.986,1472499003,"201051344000853","219011344069620",26.94,44.30,0,337.54,428.91,248.2,237.7,1.158,537484.8,537484.8,5300,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499024,938136.00
08/29/2016 15:30,2,8.986,ACTIVE,217.80,368.80,59.986,1472499003,"201051344000685","219011344069620",26.74,47.80,0,332.73,423.20,243.4,233.0,1.167,540609.4,540609.4,5309,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499025,938137.00
08/29/2016 15:30,2,9.045,ACTIVE,219.39,366.40,60.012,1472499003,"201051344000917","219011344069620",26.76,46.60,0,332.73,422.30,245.2,234.8,1.145,537564.6,537564.6,5318,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499026,938138.00
08/29/2016 15:30,2,9.043,ACTIVE,218.03,370.30,59.991,1472499003,"201051344001145","219011344069620",26.84,46.20,0,333.33,423.20,245.8,235.4,1.123,542765.6,542765.6,5314,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499027,938139.00
08/29/2016 15:30,2,9.236,ACTIVE,220.06,370.60,60.002,1472499003,"201051344000651","219011344069620",26.82,46.20,0,333.93,426.51,250.8,240.1,1.127,535715.0,535715.0,5291,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499028,938140.00
08/29/2016 15:30,2,8.684,ACTIVE,214.64,379.02,59.975,1472499003,"274151322000088","219011344069620",24.71,54.50,0,329.73,395.85,217.2,207.7,0.826,764245.8,764245.8,5256,0,0,0,L,1151911521,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499029,938141.00
08/29/2016 15:30,2,6.064,ACTIVE,215.54,423.81,59.975,1472499003,"274151322000068","219011344069620",36.78,59.00,0,373.61,452.06,226.7,216.9,0.875,657760.1,657760.1,5341,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499030,938142.00
08/29/2016 15:30,2,9.309,ACTIVE,219.61,371.21,59.933,1472499003,"201051344001135","219011344069620",27.02,46.60,0,333.33,422.90,254.7,243.9,1.162,531866.2,531866.2,5288,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499030,938143.00
08/29/2016 15:30,2,9.064,ACTIVE,218.71,369.40,59.996,1472499003,"201051344000594","219011344069620",27.75,52.50,0,331.83,424.11,254.6,243.8,1.149,542654.8,542654.8,5299,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499031,938144.00
08/29/2016 15:30,2,8.904,ACTIVE,220.06,368.20,59.991,1472499003,"201051344001203","219011344069620",28.25,47.30,0,333.63,425.61,254.5,243.7,1.189,539938.7,539938.7,5304,0,0,0,L,1122011218,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499032,938145.00
08/29/2016 15:30,2,8.945,ACTIVE,214.87,375.11,59.991,1472499003,"274151322000054","219011344069620",24.93,55.80,0,329.13,398.56,225.6,215.8,0.866,780058.8,780058.8,5249,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499033,938146.00
08/29/2016 15:30,2,8.961,ACTIVE,219.84,369.40,59.975,1472499003,"201051344000867","219011344069620",27.99,47.50,0,333.33,426.51,253.9,243.2,1.149,529964.9,529964.9,5301,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499034,938147.00
08/29/2016 15:30,2,9.154,ACTIVE,220.06,372.11,60.002,1472499003,"201051344001093","219011344069620",27.39,45.30,0,333.33,428.01,253.7,243.0,1.158,536977.1,536977.1,5323,0,0,0,L,1122011218,0,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499035,938148.00
08/29/2016 15:30,2,8.605,ACTIVE,220.74,370.30,59.981,1472499003,"201051344000900","219011344069620",29.20,42.80,0,334.54,428.31,254.5,243.7,1.100,546565.2,546565.2,5313,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499036,938149.00
08/29/2016 15:30,2,9.326,ACTIVE,220.97,373.61,60.018,1472499003,"201051344000648","219011344069620",26.98,46.00,0,335.44,429.22,254.8,244.0,1.153,535722.1,535722.1,5293,0,0,0,L,1122011218,0,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499037,938150.00
08/29/2016 15:30,2,8.791,ACTIVE,221.19,372.11,59.981,1472499003,"201051344000569","219011344069620",28.57,44.30,0,335.14,429.52,254.1,243.3,1.162,546723.4,546723.4,5298,0,0,0,L,1122011218,0,124.94,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499038,938151.00
08/29/2016 15:30,2,8.826,ACTIVE,221.64,371.81,59.954,1472499003,"201051344000983","219011344069620",28.51,45.50,0,335.74,430.72,254.4,243.6,1.149,539029.5,539029.5,5292,0,0,0,L,1122011218,0,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499039,938152.00
08/29/2016 15:30,2,9.324,ACTIVE,221.64,375.41,60.002,1472499003,"201051344001158","219011344069620",26.94,47.30,0,335.14,428.61,254.2,243.4,1.162,531136.3,531136.3,5299,0,0,0,L,1122011218,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499040,938153.00
08/29/2016 15:30,2,8.955,ACTIVE,221.19,373.91,59.965,1472499003,"201051344000576","219011344069620",28.07,43.80,0,336.64,429.22,254.4,243.6,1.158,538610.1,538610.1,5309,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499040,938154.00
08/29/2016 15:30,2,8.900,ACTIVE,214.64,365.80,59.981,1472499003,"274151322000087","219011344069620",24.53,68.00,0,328.22,396.15,221.0,211.4,0.826,752363.0,752363.0,5318,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499041,938155.00
08/29/2016 15:45,2,7.002,ACTIVE,219.39,365.80,59.944,1472499903,"201051344000645","219011344069620",27.15,44.30,0,336.94,428.31,192.5,183.9,0.879,538138.2,538138.2,5305,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499905,938156.00
08/29/2016 15:45,2,6.617,ACTIVE,214.64,360.69,60.002,1472499903,"274151322000085","219011344069620",25.17,54.00,0,330.33,398.26,168.5,160.7,0.650,780101.5,780101.5,5249,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499905,938157.00
08/29/2016 15:45,2,6.855,ACTIVE,218.48,365.19,59.944,1472499903,"201051344000633","219011344069620",27.47,47.00,0,335.14,429.82,190.6,182.1,0.915,529673.1,529673.1,5300,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499906,938158.00
08/29/2016 15:45,2,7.012,ACTIVE,219.61,366.70,59.933,1472499903,"201051344000469","219011344069620",27.49,39.80,0,336.94,428.61,195.3,186.5,0.924,532110.3,532110.3,5315,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499907,938159.00
08/29/2016 15:45,2,6.906,ALERT,217.13,362.79,59.965,1472499903,"201051344000646","219011344069620",27.35,46.60,0,298.47,424.71,191.3,182.7,0.902,532934.2,532934.2,5293,0,0,0,L,1122011218,0,124.49,123.36,0002,41,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499909,938160.00
08/29/2016 15:45,2,6.852,ACTIVE,214.64,372.11,59.949,1472499903,"274151322000052","219011344069620",26.70,60.00,0,329.43,404.87,185.3,176.9,0.716,800910.2,800910.2,5249,0,0,0,L,1151911521,0,122.91,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499910,938161.00
08/29/2016 15:45,2,7.527,ACTIVE,218.93,366.70,59.959,1472499903,"201051344000585","219011344069620",27.59,45.00,0,334.24,426.81,210.3,201.0,0.999,542417.3,542417.3,5290,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499911,938162.00
08/29/2016 15:45,2,7.562,ACTIVE,217.35,363.69,60.023,1472499903,"201051344001230","219011344069620",27.17,46.40,0,316.20,435.53,208.1,198.9,0.963,536119.0,536119.0,5315,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499912,938163.00
08/29/2016 15:45,2,7.547,ACTIVE,219.16,367.30,59.986,1472499903,"201051344000582","219011344069620",27.59,44.80,0,327.02,430.12,210.9,201.7,0.986,528868.0,528868.0,5290,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499913,938164.00
08/29/2016 15:45,2,7.584,ACTIVE,217.80,365.19,60.012,1472499903,"201051344000955","219011344069620",27.41,45.80,0,333.33,422.90,210.5,201.2,0.986,542654.6,542654.6,5295,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499914,938165.00
08/29/2016 15:45,2,4.930,ACTIVE,214.87,409.98,59.954,1472499903,"274151322000094","219011344069620",37.67,55.50,0,377.52,450.56,187.9,179.5,0.738,657472.5,657472.5,5348,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499915,938166.00
08/29/2016 15:45,2,7.512,ACTIVE,220.06,368.50,59.986,1472499903,"201051344000579","219011344069620",27.61,47.80,0,337.54,428.61,210.2,200.9,0.968,546366.9,546366.9,5305,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499915,938167.00
08/29/2016 15:45,2,7.562,ACTIVE,216.90,361.29,59.991,1472499903,"201051344000890","219011344069620",27.08,50.00,0,327.92,424.41,207.2,198.1,0.946,539910.2,539910.2,5291,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499916,938168.00
08/29/2016 15:45,2,7.318,ACTIVE,218.26,364.89,59.965,1472499903,"201051344000438","219011344069620",27.19,47.00,0,331.23,427.71,201.5,192.6,0.946,541400.9,541400.9,5299,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499917,938169.00
08/29/2016 15:45,2,6.930,ACTIVE,217.35,361.89,59.981,1472499903,"201051344000417","219011344069620",27.23,49.50,0,325.82,426.51,191.1,182.5,0.902,532713.8,532713.8,5292,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499918,938170.00
08/29/2016 15:45,2,6.766,ACTIVE,213.74,358.28,59.981,1472499903,"274151322000083","219011344069620",26.42,61.70,0,328.82,401.56,181.0,172.8,0.729,793650.6,793650.6,5266,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499919,938171.00
08/29/2016 15:45,2,6.926,ACTIVE,214.87,369.70,59.975,1472499903,"274151322000076","219011344069620",27.31,58.80,0,331.83,407.57,191.5,182.9,0.742,846823.5,846823.5,5271,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499920,938172.00
08/29/2016 15:45,2,6.912,ACTIVE,218.03,363.09,59.965,1472499903,"201051344000868","219011344069620",27.37,41.50,0,333.33,427.71,191.7,183.1,0.862,530940.1,530940.1,5307,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499921,938173.00
08/29/2016 15:45,2,6.951,ACTIVE,213.96,372.41,59.981,1472499903,"274151322000095","219011344069620",27.00,60.00,0,328.22,403.07,190.1,181.6,0.725,838281.9,838281.9,5285,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499922,938174.00
08/29/2016 15:45,2,6.934,ACTIVE,219.61,360.99,59.981,1472499903,"201051344000988","219011344069620",17.93,41.30,0,317.70,405.77,126.0,119.7,0.583,520057.6,520057.6,5315,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499923,938175.00
08/29/2016 15:45,2,7.121,ACTIVE,218.03,361.89,59.975,1472499903,"201051344001025","219011344069620",27.27,46.60,0,333.63,427.11,196.7,187.9,0.879,541240.9,541240.9,5300,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499924,938176.00
08/29/2016 15:45,2,7.197,ACTIVE,219.61,364.89,59.928,1472499903,"201051344000458","219011344069620",27.23,45.30,0,337.54,428.61,198.5,189.6,0.932,538293.9,538293.9,5299,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499925,938177.00
08/29/2016 15:45,2,7.199,ACTIVE,220.06,366.70,59.959,1472499903,"201051344000853","219011344069620",27.53,43.00,0,338.74,428.31,200.5,191.6,0.941,537524.6,537524.6,5301,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499926,938178.00
08/29/2016 15:45,2,7.127,ACTIVE,216.90,361.29,59.922,1472499903,"201051344000685","219011344069620",27.37,46.20,0,324.32,429.52,197.6,188.8,0.950,540648.4,540648.4,5310,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499926,938179.00
08/29/2016 15:45,2,7.182,ALERT,218.26,364.89,59.938,1472499903,"201051344000917","219011344069620",27.21,45.80,0,307.48,426.81,198.1,189.2,0.946,537603.4,537603.4,5319,0,0,0,L,1122011218,0,124.49,124.27,0002,40,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499928,938180.00
08/29/2016 15:45,2,7.082,ACTIVE,217.13,363.09,59.970,1472499903,"201051344001145","219011344069620",27.06,44.50,0,326.72,427.11,194.1,185.4,0.884,542804.6,542804.6,5315,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499929,938181.00
08/29/2016 15:45,2,7.104,ACTIVE,218.71,364.29,59.944,1472499903,"201051344000651","219011344069620",27.17,45.50,0,321.31,428.01,195.5,186.8,0.888,535754.3,535754.3,5292,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499930,938182.00
08/29/2016 15:45,2,6.682,ACTIVE,214.19,370.30,59.938,1472499903,"274151322000088","219011344069620",25.21,53.00,0,330.03,398.86,170.7,162.8,0.667,764280.1,764280.1,5257,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499931,938183.00
08/29/2016 15:45,2,4.494,ACTIVE,215.09,415.69,59.959,1472499903,"274151322000068","219011344069620",37.93,56.00,0,375.41,452.06,172.8,164.8,0.667,657794.4,657794.4,5342,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499932,938184.00
08/29/2016 15:45,2,7.324,ACTIVE,218.26,364.59,59.991,1472499903,"201051344001135","219011344069620",27.10,45.00,0,333.93,425.91,201.0,192.0,0.928,531905.3,531905.3,5289,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499933,938185.00
08/29/2016 15:45,2,7.668,ACTIVE,217.80,366.70,59.981,1472499903,"201051344000594","219011344069620",26.96,50.80,0,331.83,426.21,209.3,200.1,0.977,542694.1,542694.1,5300,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499934,938186.00
08/29/2016 15:45,2,7.758,ACTIVE,218.93,366.10,59.991,1472499903,"201051344001203","219011344069620",27.39,46.20,0,335.74,427.41,215.1,205.7,0.990,539978.1,539978.1,5305,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499935,938187.00
08/29/2016 15:45,2,7.391,ACTIVE,214.87,373.61,59.975,1472499903,"274151322000054","219011344069620",25.56,54.50,0,329.13,400.96,191.4,182.8,0.734,780093.6,780093.6,5250,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499936,938188.00
08/29/2016 15:45,2,8.377,ACTIVE,219.61,369.40,59.949,1472499903,"201051344000867","219011344069620",26.80,46.60,0,334.54,427.41,227.2,217.4,1.025,530004.4,530004.4,5302,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499937,938189.00
08/29/2016 15:45,2,8.027,ACTIVE,219.39,367.30,60.007,1472499903,"201051344001093","219011344069620",27.57,44.30,0,335.14,428.91,224.2,214.5,1.025,537015.6,537015.6,5324,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499938,938190.00
08/29/2016 15:45,2,8.531,ACTIVE,220.29,370.30,59.991,1472499903,"201051344000900","219011344069620",27.43,41.50,0,336.04,428.01,236.8,226.6,1.043,546605.5,546605.5,5314,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499939,938191.00
08/29/2016 15:45,2,8.350,ACTIVE,220.29,369.40,59.975,1472499903,"201051344000648","219011344069620",26.84,44.80,0,337.24,429.82,227.0,217.2,1.034,535760.9,535760.9,5294,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499940,938192.00
08/29/2016 15:45,2,8.229,ACTIVE,220.29,369.70,59.965,1472499903,"201051344000569","219011344069620",27.39,43.60,0,336.64,428.91,228.2,218.3,1.047,546763.0,546763.0,5299,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499941,938193.00
08/29/2016 15:45,2,8.117,ACTIVE,220.74,372.41,59.981,1472499903,"201051344000983","219011344069620",27.29,43.80,0,336.34,429.52,224.4,214.7,1.025,539069.4,539069.4,5293,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499942,938194.00
08/29/2016 15:45,2,7.881,ACTIVE,220.29,369.10,59.965,1472499903,"201051344001158","219011344069620",27.12,45.30,0,336.34,428.61,216.3,206.8,0.990,531175.1,531175.1,5300,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499943,938195.00
08/29/2016 15:45,2,7.605,ACTIVE,220.29,368.80,59.996,1472499903,"201051344000576","219011344069620",27.49,43.00,0,336.94,429.82,211.5,202.2,0.977,538649.3,538649.3,5310,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499944,938196.00
08/29/2016 15:45,2,7.279,ACTIVE,214.41,355.28,59.975,1472499903,"274151322000087","219011344069620",25.23,65.00,0,330.03,396.75,185.7,177.3,0.698,752397.1,752397.1,5319,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472499945,938197.00
08/29/2016 16:00,2,5.240,ACTIVE,217.58,357.08,59.986,1472500804,"201051344000645","219011344069620",27.08,43.40,0,334.54,422.30,143.7,136.8,0.654,538180.9,538180.9,5306,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500805,938198.00
08/29/2016 16:00,2,4.920,ACTIVE,213.51,350.17,59.991,1472500804,"274151322000085","219011344069620",25.11,53.50,0,330.93,391.04,125.0,118.7,0.473,780138.5,780138.5,5250,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500806,938199.00
08/29/2016 16:00,2,5.301,ACTIVE,216.90,358.58,59.975,1472500804,"201051344000633","219011344069620",26.82,46.80,0,333.63,421.10,144.1,137.1,0.663,529715.7,529715.7,5301,0,0,0,L,1122011218,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500806,938200.00
08/29/2016 16:00,2,5.285,ACTIVE,217.80,357.68,59.991,1472500804,"201051344000469","219011344069620",27.43,39.00,0,334.24,424.41,147.0,139.9,0.707,532153.6,532153.6,5316,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500807,938201.00
08/29/2016 16:00,2,5.238,ACTIVE,215.54,356.48,59.975,1472500804,"201051344000646","219011344069620",27.08,46.40,0,330.33,419.00,143.7,136.8,0.676,532976.6,532976.6,5295,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500808,938202.00
08/29/2016 16:00,2,5.000,ACTIVE,213.29,354.07,59.965,1472500804,"274151322000052","219011344069620",26.76,59.80,0,329.43,393.75,135.4,128.8,0.535,800949.9,800949.9,5250,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500809,938203.00
08/29/2016 16:00,2,5.406,ACTIVE,216.67,357.08,59.965,1472500804,"201051344000585","219011344069620",27.23,45.00,0,333.03,418.39,149.1,142.0,0.694,542461.1,542461.1,5291,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500810,938204.00
08/29/2016 16:00,2,5.145,ACTIVE,215.32,355.28,60.002,1472500804,"201051344001230","219011344069620",27.37,46.00,0,329.43,416.89,142.7,135.8,0.672,536160.9,536160.9,5316,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500811,938205.00
08/29/2016 16:00,2,5.186,ACTIVE,216.67,356.78,59.986,1472500804,"201051344000582","219011344069620",27.12,45.00,0,333.03,419.30,142.4,135.5,0.667,528909.9,528909.9,5291,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500812,938206.00
08/29/2016 16:00,2,5.154,ACTIVE,215.54,354.37,60.002,1472500804,"201051344000955","219011344069620",27.27,46.00,0,331.83,418.39,142.3,135.5,0.681,542696.6,542696.6,5296,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500813,938207.00
08/29/2016 16:00,2,3.375,ACTIVE,213.51,407.57,59.975,1472500804,"274151322000094","219011344069620",36.62,55.80,0,377.52,451.76,125.8,119.5,0.495,657509.4,657509.4,5349,0,0,0,L,1151911521,0,122.01,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500814,938208.00
08/29/2016 16:00,2,5.518,ACTIVE,218.03,358.88,60.002,1472500804,"201051344000579","219011344069620",27.29,46.80,0,335.14,424.11,152.6,145.3,0.738,546409.6,546409.6,5306,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500815,938209.00
08/29/2016 16:00,2,5.555,ACTIVE,215.77,355.28,59.991,1472500804,"201051344000890","219011344069620",26.88,49.00,0,331.53,418.70,151.3,144.1,0.712,539952.1,539952.1,5292,0,0,0,L,1122011218,0,123.81,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500816,938210.00
08/29/2016 16:00,2,5.596,ACTIVE,216.67,358.28,59.996,1472500804,"201051344000438","219011344069620",27.39,46.80,0,333.03,418.09,155.3,148.0,0.738,541442.8,541442.8,5300,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500817,938211.00
08/29/2016 16:00,2,5.861,ACTIVE,216.22,357.08,59.991,1472500804,"201051344000417","219011344069620",26.82,49.00,0,332.13,416.89,159.2,151.7,0.760,532755.1,532755.1,5293,0,0,0,L,1122011218,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500818,938212.00
08/29/2016 16:00,2,5.805,ACTIVE,213.29,365.80,59.991,1472500804,"274151322000083","219011344069620",26.56,59.80,0,330.63,394.05,156.0,148.6,0.628,793690.1,793690.1,5267,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500819,938213.00
08/29/2016 16:00,2,6.158,ACTIVE,214.41,366.10,59.996,1472500804,"274151322000076","219011344069620",27.45,58.00,0,329.13,397.66,171.2,163.3,0.650,846866.1,846866.1,5272,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500819,938214.00
08/29/2016 16:00,2,6.369,ACTIVE,217.58,360.38,59.975,1472500804,"201051344000868","219011344069620",27.19,41.30,0,333.03,418.70,175.4,167.4,0.800,530983.0,530983.0,5308,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500820,938215.00
08/29/2016 16:00,2,6.305,ACTIVE,213.29,353.77,59.975,1472500804,"274151322000095","219011344069620",27.29,58.00,0,329.43,397.96,174.2,166.3,0.681,838324.5,838324.5,5286,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500821,938216.00
08/29/2016 16:00,2,6.240,ACTIVE,218.93,358.88,59.996,1472500804,"201051344000988","219011344069620",17.91,40.40,0,318.91,400.06,113.2,107.3,0.521,520085.2,520085.2,5316,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500822,938217.00
08/29/2016 16:00,2,6.377,ACTIVE,217.58,359.18,59.975,1472500804,"201051344001025","219011344069620",27.12,46.40,0,332.43,419.30,175.1,167.1,0.787,541284.0,541284.0,5301,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500823,938218.00
08/29/2016 16:00,2,6.477,ACTIVE,218.93,362.79,59.996,1472500804,"201051344000458","219011344069620",27.15,43.60,0,334.84,423.81,178.1,170.0,0.844,538336.8,538336.8,5300,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500824,938219.00
08/29/2016 16:00,2,6.568,ACTIVE,219.39,364.59,59.975,1472500804,"201051344000853","219011344069620",27.43,41.80,0,336.34,424.71,182.5,174.3,0.862,537567.7,537567.7,5302,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500825,938220.00
08/29/2016 16:00,2,6.482,ACTIVE,216.45,360.38,59.986,1472500804,"201051344000685","219011344069620",27.02,45.50,0,332.73,418.39,177.3,169.2,0.857,540690.5,540690.5,5311,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500826,938221.00
08/29/2016 16:00,2,6.596,ACTIVE,217.58,363.09,60.002,1472500804,"201051344000917","219011344069620",27.19,45.50,0,315.00,431.32,181.9,173.6,0.862,537645.7,537645.7,5321,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500827,938222.00
08/29/2016 16:00,2,6.658,ACTIVE,216.67,360.69,60.002,1472500804,"201051344001145","219011344069620",27.21,45.50,0,331.53,418.70,183.6,175.3,0.840,542846.7,542846.7,5316,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500828,938223.00
08/29/2016 16:00,2,6.773,ACTIVE,218.26,363.69,59.944,1472500804,"201051344000651","219011344069620",27.15,44.50,0,333.93,418.09,186.2,177.8,0.840,535796.6,535796.6,5293,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500829,938224.00
08/29/2016 16:00,2,6.264,ACTIVE,213.74,344.76,59.975,1472500804,"274151322000088","219011344069620",25.52,52.50,0,330.93,390.74,161.8,154.2,0.597,764316.9,764316.9,5258,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500830,938225.00
08/29/2016 16:00,2,4.402,ACTIVE,214.41,404.57,59.975,1472500804,"274151322000068","219011344069620",36.14,56.30,0,375.11,449.05,161.0,153.5,0.623,657831.4,657831.4,5343,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500831,938226.00
08/29/2016 16:00,2,6.545,ACTIVE,217.35,360.08,59.949,1472500804,"201051344001135","219011344069620",27.10,44.80,0,332.73,417.79,179.6,171.4,0.826,531947.5,531947.5,5290,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500832,938227.00
08/29/2016 16:00,2,6.359,ACTIVE,216.90,360.38,59.991,1472500804,"201051344000594","219011344069620",27.17,50.20,0,332.43,420.20,174.9,166.9,0.813,542736.6,542736.6,5301,0,0,0,L,1122011218,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500833,938228.00
08/29/2016 16:00,2,6.229,ACTIVE,217.58,361.29,59.996,1472500804,"201051344001203","219011344069620",27.45,46.00,0,334.24,418.09,173.1,165.1,0.813,540020.7,540020.7,5306,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500833,938229.00
08/29/2016 16:00,2,5.822,ACTIVE,213.51,363.99,59.954,1472500804,"274151322000054","219011344069620",25.68,52.80,0,330.33,392.25,151.4,144.2,0.592,780131.1,780131.1,5251,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500834,938230.00
08/29/2016 16:00,2,5.975,ACTIVE,217.58,359.78,59.981,1472500804,"201051344000867","219011344069620",27.14,45.30,0,333.63,417.19,164.2,156.5,0.751,530047.0,530047.0,5303,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500835,938231.00
08/29/2016 16:00,2,5.705,ACTIVE,217.35,360.69,59.959,1472500804,"201051344001093","219011344069620",27.31,44.50,0,333.03,416.59,157.9,150.4,0.725,537057.1,537057.1,5325,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500836,938232.00
08/29/2016 16:00,2,5.697,ACTIVE,217.80,362.49,60.007,1472500804,"201051344000900","219011344069620",27.85,41.00,0,327.02,424.41,160.7,153.2,0.742,546649.0,546649.0,5315,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500837,938233.00
08/29/2016 16:00,2,5.609,ACTIVE,217.80,359.78,59.970,1472500804,"201051344000648","219011344069620",27.04,43.40,0,334.84,422.60,153.5,146.2,0.720,535802.7,535802.7,5295,0,0,0,L,1122011218,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500838,938234.00
08/29/2016 16:00,2,5.631,ACTIVE,218.03,361.89,60.002,1472500804,"201051344000569","219011344069620",27.17,42.50,0,334.54,423.50,154.9,147.6,0.729,546805.9,546805.9,5300,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500839,938235.00
08/29/2016 16:00,2,5.547,ACTIVE,218.03,362.19,59.986,1472500804,"201051344000983","219011344069620",27.73,43.20,0,334.24,424.11,155.8,148.4,0.725,539112.4,539112.4,5294,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500840,938236.00
08/29/2016 16:00,2,5.539,ACTIVE,218.03,360.99,60.007,1472500804,"201051344001158","219011344069620",26.98,44.50,0,334.54,422.30,151.4,144.2,0.694,531217.0,531217.0,5301,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500841,938237.00
08/29/2016 16:00,2,5.576,ACTIVE,218.03,361.29,60.007,1472500804,"201051344000576","219011344069620",27.35,41.50,0,334.24,424.41,154.5,147.2,0.712,538691.6,538691.6,5311,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500842,938238.00
08/29/2016 16:00,2,5.244,ACTIVE,213.51,361.29,59.991,1472500804,"274151322000087","219011344069620",25.41,62.50,0,331.53,390.44,134.9,128.3,0.495,752433.8,752433.8,5320,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472500842,938239.00
08/29/2016 16:15,2,4.467,ACTIVE,216.67,354.97,59.986,1472501703,"201051344000645","219011344069620",27.75,40.80,0,335.14,403.07,125.6,119.3,0.579,538207.1,538207.1,5307,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501705,938240.00
08/29/2016 16:15,2,4.113,ACTIVE,212.83,352.87,59.954,1472501703,"274151322000085","219011344069620",26.12,50.80,0,332.73,380.82,109.0,103.2,0.424,780161.3,780161.3,5251,0,0,0,L,1151911521,0,122.91,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501705,938241.00
08/29/2016 16:15,2,4.721,ACTIVE,216.67,356.78,59.986,1472501703,"201051344000633","219011344069620",27.91,44.30,0,333.93,403.67,133.6,127.0,0.632,529741.9,529741.9,5302,0,0,0,L,1122011218,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501706,938242.00
08/29/2016 16:15,2,4.787,ACTIVE,217.35,357.98,59.965,1472501703,"201051344000469","219011344069620",28.47,37.00,0,333.93,405.47,138.1,131.4,0.663,532180.1,532180.1,5317,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501707,938243.00
08/29/2016 16:15,2,4.814,ACTIVE,215.32,354.67,59.996,1472501703,"201051344000646","219011344069620",27.93,43.80,0,332.13,403.37,136.1,129.4,0.645,533002.7,533002.7,5296,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501708,938244.00
08/29/2016 16:15,2,4.564,ACTIVE,212.83,360.69,59.986,1472501703,"274151322000052","219011344069620",27.65,55.30,0,332.13,383.53,127.8,121.4,0.499,800974.3,800974.3,5251,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501709,938245.00
08/29/2016 16:15,2,4.904,ACTIVE,216.45,356.18,59.970,1472501703,"201051344000585","219011344069620",28.03,42.50,0,333.33,404.27,139.3,132.5,0.654,542488.1,542488.1,5292,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501710,938246.00
08/29/2016 16:15,2,4.592,ACTIVE,215.09,353.17,60.007,1472501703,"201051344001230","219011344069620",28.13,44.00,0,332.13,397.96,130.8,124.3,0.614,536186.6,536186.6,5317,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501711,938247.00
