ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 16:15,2,4.535,ACTIVE,216.22,353.17,59.986,1472501703,"201051344000582","219011344069620",27.75,43.20,0,333.33,405.17,127.4,121.0,0.597,528935.6,528935.6,5292,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501712,938248.00
08/29/2016 16:15,2,4.447,ACTIVE,215.09,351.97,59.938,1472501703,"201051344000955","219011344069620",27.95,43.60,0,332.13,398.26,126.0,119.6,0.601,542722.4,542722.4,5297,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501713,938249.00
08/29/2016 16:15,2,2.816,ACTIVE,212.83,399.76,59.975,1472501703,"274151322000094","219011344069620",37.21,53.50,0,379.02,447.85,105.5,99.9,0.407,657531.7,657531.7,5350,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501714,938250.00
08/29/2016 16:15,2,4.158,ACTIVE,216.45,353.77,59.975,1472501703,"201051344000579","219011344069620",28.01,45.00,0,334.84,404.57,117.9,111.9,0.552,546435.9,546435.9,5307,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501715,938251.00
08/29/2016 16:15,2,4.064,ACTIVE,214.64,351.37,60.007,1472501703,"201051344000890","219011344069620",27.69,46.80,0,330.93,400.36,114.0,108.1,0.535,539978.0,539978.0,5293,0,0,0,L,1122011218,0,123.36,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501716,938252.00
08/29/2016 16:15,2,3.969,ACTIVE,215.32,351.97,59.970,1472501703,"201051344000438","219011344069620",27.93,44.50,0,333.63,402.77,112.2,106.4,0.539,541468.5,541468.5,5301,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501717,938253.00
08/29/2016 16:15,2,3.957,ACTIVE,214.87,350.77,59.933,1472501703,"201051344000417","219011344069620",27.31,46.60,0,333.63,398.26,109.5,103.7,0.521,532780.5,532780.5,5294,0,0,0,L,1122011218,0,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501718,938254.00
08/29/2016 16:15,2,3.754,ACTIVE,212.16,348.06,59.949,1472501703,"274151322000083","219011344069620",27.35,56.00,0,332.13,384.13,104.0,98.4,0.415,793714.4,793714.4,5268,0,0,0,L,1151911521,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501718,938255.00
08/29/2016 16:15,2,3.914,ACTIVE,213.06,350.47,59.975,1472501703,"274151322000076","219011344069620",28.05,54.50,0,332.13,385.33,111.1,105.3,0.433,846892.4,846892.4,5273,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501719,938256.00
08/29/2016 16:15,2,3.885,ACTIVE,215.32,352.87,59.986,1472501703,"201051344000868","219011344069620",28.01,39.00,0,333.93,404.57,110.3,104.5,0.508,531009.4,531009.4,5309,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501720,938257.00
08/29/2016 16:15,2,3.855,ACTIVE,212.16,356.78,59.981,1472501703,"274151322000095","219011344069620",27.93,54.30,0,331.83,386.53,109.1,103.3,0.420,838350.7,838350.7,5287,0,0,0,L,1151911521,0,122.46,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501721,938258.00
08/29/2016 16:15,2,3.838,ACTIVE,216.22,361.29,60.007,1472501703,"201051344000988","219011344069620",18.31,37.50,0,318.30,398.56,71.2,66.7,0.610,520102.1,520102.1,5317,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501722,938259.00
08/29/2016 16:15,2,3.895,ACTIVE,215.32,350.47,60.007,1472501703,"201051344001025","219011344069620",27.81,44.80,0,333.63,404.27,109.7,104.0,0.508,541310.4,541310.4,5302,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501723,938260.00
08/29/2016 16:15,2,3.844,ACTIVE,216.00,351.97,59.954,1472501703,"201051344000458","219011344069620",27.91,42.00,0,334.84,404.57,108.8,103.0,0.521,538363.0,538363.0,5301,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501724,938261.00
08/29/2016 16:15,2,3.848,ACTIVE,216.45,354.97,59.965,1472501703,"201051344000853","219011344069620",28.05,39.80,0,338.14,407.57,109.3,103.6,0.517,537594.1,537594.1,5303,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501725,938262.00
08/29/2016 16:15,2,3.756,ACTIVE,214.64,350.47,60.012,1472501703,"201051344000685","219011344069620",27.95,43.40,0,333.03,399.16,106.3,100.7,0.530,540716.1,540716.1,5312,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501726,938263.00
08/29/2016 16:15,2,3.797,ACTIVE,215.32,351.67,59.975,1472501703,"201051344000917","219011344069620",27.75,43.00,0,332.73,403.67,106.7,101.0,0.513,537671.4,537671.4,5322,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501727,938264.00
08/29/2016 16:15,2,3.828,ACTIVE,214.64,350.47,59.975,1472501703,"201051344001145","219011344069620",27.43,42.80,0,333.93,403.37,106.4,100.7,0.495,542872.4,542872.4,5317,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501727,938265.00
08/29/2016 16:15,2,3.793,ACTIVE,215.77,350.77,60.007,1472501703,"201051344000651","219011344069620",27.95,42.80,0,333.93,404.27,107.4,101.7,0.495,535822.5,535822.5,5294,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501728,938266.00
08/29/2016 16:15,2,3.529,ACTIVE,212.38,341.45,59.975,1472501703,"274151322000088","219011344069620",26.40,50.00,0,332.13,380.82,94.4,89.2,0.358,764339.5,764339.5,5259,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501730,938267.00
08/29/2016 16:15,2,2.426,ACTIVE,213.06,405.77,59.996,1472501703,"274151322000068","219011344069620",37.61,52.80,0,376.01,445.45,92.3,87.2,0.354,657853.6,657853.6,5344,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501730,938268.00
08/29/2016 16:15,2,3.852,ACTIVE,215.09,349.26,60.018,1472501703,"201051344001135","219011344069620",27.63,42.30,0,333.93,401.56,107.7,102.0,0.504,531973.4,531973.4,5291,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501731,938269.00
08/29/2016 16:15,2,3.865,ACTIVE,214.87,350.77,59.991,1472501703,"201051344000594","219011344069620",27.69,47.50,0,333.03,403.37,108.3,102.7,0.508,542762.5,542762.5,5302,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501732,938270.00
08/29/2016 16:15,2,3.840,ACTIVE,215.32,350.77,59.975,1472501703,"201051344001203","219011344069620",27.91,43.80,0,334.24,402.16,108.5,102.8,0.517,540046.7,540046.7,5307,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501733,938271.00
08/29/2016 16:15,2,3.578,ACTIVE,212.38,354.97,59.991,1472501703,"274151322000054","219011344069620",26.68,49.50,0,332.13,381.42,96.8,91.5,0.371,780154.1,780154.1,5252,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501734,938272.00
08/29/2016 16:15,2,3.896,ACTIVE,215.54,352.57,59.970,1472501703,"201051344000867","219011344069620",27.75,43.00,0,333.93,402.16,109.6,103.9,0.508,530073.1,530073.1,5304,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501735,938273.00
08/29/2016 16:15,2,3.730,ACTIVE,215.32,351.37,59.986,1472501703,"201051344001093","219011344069620",27.95,42.00,0,333.33,401.26,105.7,100.0,0.491,537082.2,537082.2,5326,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501736,938274.00
08/29/2016 16:15,2,3.912,ACTIVE,215.77,352.57,59.991,1472501703,"201051344000900","219011344069620",28.03,39.00,0,333.93,403.37,111.1,105.3,0.517,546675.5,546675.5,5316,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501737,938275.00
08/29/2016 16:15,2,3.838,ACTIVE,216.00,353.17,59.970,1472501703,"201051344000648","219011344069620",27.65,41.30,0,335.14,402.77,107.5,101.8,0.513,535828.3,535828.3,5296,0,0,0,L,1122011218,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501738,938276.00
08/29/2016 16:15,2,3.893,ACTIVE,216.00,354.37,59.965,1472501703,"201051344000569","219011344069620",27.89,40.20,0,334.24,402.77,110.0,104.2,0.517,546832.0,546832.0,5301,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501739,938277.00
08/29/2016 16:15,2,3.889,ACTIVE,216.22,354.07,60.012,1472501703,"201051344000983","219011344069620",28.27,41.00,0,334.24,403.37,111.3,105.5,0.526,539138.7,539138.7,5295,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501740,938278.00
08/29/2016 16:15,2,3.883,ACTIVE,216.00,353.17,59.981,1472501703,"201051344001158","219011344069620",27.65,42.80,0,333.93,402.16,108.7,103.0,0.508,531242.7,531242.7,5302,0,0,0,L,1122011218,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501741,938279.00
08/29/2016 16:15,2,3.834,ACTIVE,216.22,354.07,59.986,1472501703,"201051344000576","219011344069620",27.99,39.80,0,334.84,403.37,108.8,103.1,0.504,538717.3,538717.3,5312,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501742,938280.00
08/29/2016 16:15,2,3.596,ACTIVE,212.83,349.56,59.975,1472501703,"274151322000087","219011344069620",26.38,60.50,0,332.73,379.32,96.0,90.8,0.345,752456.3,752456.3,5321,0,0,0,L,1151911521,0,122.46,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472501743,938281.00
08/29/2016 16:30,2,5.227,ACTIVE,217.13,357.08,60.012,1472502603,"201051344000645","219011344069620",27.17,40.60,0,336.94,413.59,143.8,136.8,0.667,538239.5,538239.5,5308,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502605,938282.00
08/29/2016 16:30,2,4.742,ACTIVE,213.29,358.28,59.986,1472502603,"274151322000085","219011344069620",26.02,50.80,0,327.32,385.03,125.0,118.7,0.486,780189.6,780189.6,5252,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502605,938283.00
08/29/2016 16:30,2,5.113,ACTIVE,216.45,358.58,59.970,1472502603,"201051344000633","219011344069620",27.73,43.60,0,334.84,410.88,143.5,136.6,0.685,529774.4,529774.4,5303,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502606,938284.00
08/29/2016 16:30,2,5.092,ACTIVE,217.58,359.48,60.007,1472502603,"201051344000469","219011344069620",28.09,37.00,0,334.84,415.99,144.8,137.9,0.703,532213.0,532213.0,5318,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502607,938285.00
08/29/2016 16:30,2,5.117,ACTIVE,215.32,354.67,59.986,1472502603,"201051344000646","219011344069620",27.35,43.20,0,328.52,417.19,141.7,134.9,0.676,533035.0,533035.0,5297,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502608,938286.00
08/29/2016 16:30,2,4.785,ACTIVE,213.29,354.37,59.991,1472502603,"274151322000052","219011344069620",27.23,55.30,0,330.63,388.04,132.0,125.4,0.517,801004.5,801004.5,5252,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502609,938287.00
08/29/2016 16:30,2,5.264,ACTIVE,216.45,356.18,60.012,1472502603,"201051344000585","219011344069620",27.41,42.50,0,333.63,410.88,146.2,139.1,0.681,542521.6,542521.6,5293,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502610,938288.00
08/29/2016 16:30,2,4.986,ACTIVE,215.32,353.77,60.002,1472502603,"201051344001230","219011344069620",27.65,43.00,0,321.61,426.81,139.7,132.9,0.654,536218.6,536218.6,5318,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502611,938289.00
08/29/2016 16:30,2,5.014,ACTIVE,216.67,355.58,60.039,1472502603,"201051344000582","219011344069620",27.43,42.00,0,322.81,411.18,139.4,132.6,0.641,528967.5,528967.5,5293,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502612,938290.00
08/29/2016 16:30,2,4.996,ACTIVE,215.32,354.67,60.018,1472502603,"201051344000955","219011344069620",27.29,43.40,0,319.51,408.48,138.2,131.4,0.658,542754.4,542754.4,5298,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502613,938291.00
08/29/2016 16:30,2,3.174,ACTIVE,213.29,409.98,59.996,1472502603,"274151322000094","219011344069620",37.33,53.80,0,382.63,445.75,120.4,114.3,0.464,657559.3,657559.3,5351,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502614,938292.00
08/29/2016 16:30,2,5.000,ACTIVE,217.13,357.98,60.028,1472502603,"201051344000579","219011344069620",27.95,44.50,0,335.74,414.49,141.5,134.6,0.658,546468.7,546468.7,5308,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502615,938293.00
08/29/2016 16:30,2,5.002,ACTIVE,215.32,354.37,59.965,1472502603,"201051344000890","219011344069620",27.37,46.00,0,323.41,409.38,138.8,132.0,0.632,540010.1,540010.1,5294,0,0,0,L,1122011218,0,123.59,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502615,938294.00
08/29/2016 16:30,2,4.920,ACTIVE,216.00,356.18,60.028,1472502603,"201051344000438","219011344069620",27.63,44.30,0,333.93,410.88,137.6,130.9,0.650,541500.5,541500.5,5302,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502616,938295.00
08/29/2016 16:30,2,4.908,ALERT,215.77,354.37,59.954,1472502603,"201051344000417","219011344069620",27.33,46.00,0,302.68,409.08,135.9,129.2,0.641,532812.0,532812.0,5295,0,0,0,L,1122011218,0,123.14,122.46,0002,41,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502618,938296.00
08/29/2016 16:30,2,4.688,ACTIVE,212.83,343.85,59.981,1472502603,"274151322000083","219011344069620",27.27,56.00,0,331.23,387.74,129.3,122.9,0.521,793744.6,793744.6,5269,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502619,938297.00
08/29/2016 16:30,2,4.883,ACTIVE,213.74,363.39,60.007,1472502603,"274151322000076","219011344069620",27.93,54.00,0,331.83,391.34,138.1,131.4,0.548,846924.9,846924.9,5274,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502620,938298.00
08/29/2016 16:30,2,4.975,ACTIVE,216.22,355.58,60.012,1472502603,"201051344000868","219011344069620",27.63,38.80,0,334.54,411.18,139.2,132.4,0.641,531042.3,531042.3,5310,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502621,938299.00
08/29/2016 16:30,2,4.914,ACTIVE,212.83,345.36,59.981,1472502603,"274151322000095","219011344069620",27.65,54.30,0,330.33,391.64,137.5,130.8,0.526,838383.2,838383.2,5288,0,0,0,L,1151911521,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502622,938300.00
08/29/2016 16:30,2,4.898,ACTIVE,217.35,353.77,60.002,1472502603,"201051344000988","219011344069620",18.09,37.80,0,319.51,397.96,89.8,84.7,0.424,520123.3,520123.3,5318,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502623,938301.00
08/29/2016 16:30,2,4.912,ACTIVE,216.00,354.67,60.012,1472502603,"201051344001025","219011344069620",27.69,43.80,0,333.93,411.48,137.8,131.1,0.628,541343.4,541343.4,5303,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502624,938302.00
08/29/2016 16:30,2,4.838,ACTIVE,217.13,356.78,59.981,1472502603,"201051344000458","219011344069620",27.89,41.50,0,336.94,415.69,136.6,129.9,0.658,538395.9,538395.9,5302,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502624,938303.00
08/29/2016 16:30,2,4.896,ACTIVE,217.80,357.68,60.002,1472502603,"201051344000853","219011344069620",27.69,39.80,0,337.24,416.59,137.4,130.7,0.650,537627.2,537627.2,5304,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502625,938304.00
08/29/2016 16:30,2,4.805,ACTIVE,215.32,354.97,60.002,1472502603,"201051344000685","219011344069620",27.43,42.80,0,333.03,409.98,133.5,126.9,0.650,540748.4,540748.4,5313,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502626,938305.00
08/29/2016 16:30,2,4.803,ACTIVE,216.22,354.67,59.981,1472502603,"201051344000917","219011344069620",27.75,42.80,0,332.73,413.29,135.0,128.4,0.641,537703.9,537703.9,5323,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502627,938306.00
08/29/2016 16:30,2,4.814,ACTIVE,215.54,353.17,60.018,1472502603,"201051344001145","219011344069620",27.65,42.50,0,333.03,410.28,134.8,128.2,0.628,542904.8,542904.8,5318,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502628,938307.00
08/29/2016 16:30,2,4.838,ACTIVE,216.45,355.88,59.954,1472502603,"201051344000651","219011344069620",27.67,42.50,0,334.24,409.98,135.6,129.0,0.628,535855.1,535855.1,5295,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502629,938308.00
08/29/2016 16:30,2,4.459,ACTIVE,212.83,349.56,59.975,1472502603,"274151322000088","219011344069620",26.14,50.20,0,331.53,385.93,118.1,112.1,0.446,764368.0,764368.0,5260,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502630,938309.00
08/29/2016 16:30,2,2.979,ACTIVE,213.96,420.80,59.991,1472502603,"274151322000068","219011344069620",38.27,53.50,0,376.01,446.65,115.5,109.6,0.442,657881.6,657881.6,5345,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502631,938310.00
08/29/2016 16:30,2,4.854,ACTIVE,216.00,353.17,60.018,1472502603,"201051344001135","219011344069620",27.43,42.30,0,333.63,409.98,134.8,128.2,0.628,532006.0,532006.0,5292,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502632,938311.00
08/29/2016 16:30,2,4.822,ACTIVE,215.77,354.67,59.981,1472502603,"201051344000594","219011344069620",27.67,46.40,0,332.43,412.38,135.1,128.5,0.632,542795.4,542795.4,5303,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502633,938312.00
08/29/2016 16:30,2,4.719,ACTIVE,216.22,352.87,59.991,1472502603,"201051344001203","219011344069620",28.07,43.40,0,334.54,410.58,134.1,127.5,0.636,540079.5,540079.5,5308,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502634,938313.00
08/29/2016 16:30,2,4.461,ACTIVE,212.83,351.37,59.975,1472502603,"274151322000054","219011344069620",26.14,50.00,0,330.33,387.14,118.0,112.0,0.455,780183.1,780183.1,5253,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502635,938314.00
08/29/2016 16:30,2,4.568,ACTIVE,216.22,353.77,59.959,1472502603,"201051344000867","219011344069620",27.55,42.00,0,334.84,409.98,127.4,121.1,0.583,530106.1,530106.1,5305,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502636,938315.00
08/29/2016 16:30,2,4.316,ACTIVE,216.00,353.17,59.991,1472502603,"201051344001093","219011344069620",27.85,41.50,0,333.93,409.08,121.7,115.6,0.566,537114.1,537114.1,5327,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502637,938316.00
08/29/2016 16:30,2,4.277,ACTIVE,216.22,353.77,59.965,1472502603,"201051344000900","219011344069620",28.23,38.60,0,335.14,416.89,122.3,116.1,0.561,546709.0,546709.0,5317,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502638,938317.00
08/29/2016 16:30,2,4.117,ACTIVE,216.22,353.47,59.981,1472502603,"201051344000648","219011344069620",27.79,40.40,0,336.64,414.49,115.8,109.9,0.552,535860.6,535860.6,5297,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502639,938318.00
08/29/2016 16:30,2,4.107,ACTIVE,216.00,353.77,59.965,1472502603,"201051344000569","219011344069620",27.83,39.50,0,335.74,415.09,115.7,109.8,0.544,546865.0,546865.0,5302,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502640,938319.00
08/29/2016 16:30,2,4.061,ACTIVE,216.45,352.87,59.975,1472502603,"201051344000983","219011344069620",28.01,40.20,0,335.44,413.59,115.2,109.2,0.539,539172.1,539172.1,5296,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502641,938320.00
08/29/2016 16:30,2,4.021,ACTIVE,216.22,351.97,59.986,1472502603,"201051344001158","219011344069620",27.19,41.30,0,335.14,414.19,110.7,104.9,0.526,531275.2,531275.2,5303,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502642,938321.00
08/29/2016 16:30,2,3.877,ACTIVE,216.22,354.37,59.959,1472502603,"201051344000576","219011344069620",27.79,39.30,0,336.64,415.69,109.1,103.4,0.517,538750.0,538750.0,5313,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502643,938322.00
08/29/2016 16:30,2,3.664,ACTIVE,212.61,349.86,59.959,1472502603,"274151322000087","219011344069620",25.98,60.30,0,331.53,384.73,96.4,91.1,0.358,752485.0,752485.0,5322,0,0,0,L,1151911521,0,122.46,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472502643,938323.00
08/29/2016 16:45,2,4.363,ACTIVE,216.90,354.07,59.981,1472503503,"201051344000645","219011344069620",27.67,38.60,0,336.04,391.94,122.3,116.1,0.566,538267.6,538267.6,5309,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503505,938324.00
08/29/2016 16:45,2,4.004,ACTIVE,213.06,342.05,59.981,1472503503,"274151322000085","219011344069620",26.22,48.50,0,333.03,371.21,106.3,100.7,0.407,780214.1,780214.1,5253,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503505,938325.00
08/29/2016 16:45,2,4.303,ACTIVE,216.45,354.97,59.949,1472503503,"201051344000633","219011344069620",28.03,42.00,0,334.54,389.84,122.2,116.1,0.579,529802.6,529802.6,5304,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503506,938326.00
08/29/2016 16:45,2,4.344,ACTIVE,216.90,354.97,59.944,1472503503,"201051344000469","219011344069620",28.07,35.60,0,334.54,391.94,123.4,117.2,0.597,532241.4,532241.4,5319,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503507,938327.00
08/29/2016 16:45,2,4.318,ACTIVE,214.87,351.37,59.907,1472503503,"201051344000646","219011344069620",27.65,42.30,0,332.73,386.53,121.0,114.8,0.561,533062.9,533062.9,5298,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503508,938328.00
08/29/2016 16:45,2,4.029,ACTIVE,212.83,350.47,59.970,1472503503,"274151322000052","219011344069620",27.53,53.30,0,332.43,374.21,112.3,106.5,0.433,801030.5,801030.5,5253,0,0,0,L,1151911521,0,121.78,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503509,938329.00
08/29/2016 16:45,2,4.391,ACTIVE,216.00,353.17,59.996,1472503503,"201051344000585","219011344069620",28.15,41.30,0,333.03,386.53,125.3,119.0,0.583,542550.6,542550.6,5294,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503510,938330.00
08/29/2016 16:45,2,4.188,ACTIVE,214.64,349.56,59.996,1472503503,"201051344001230","219011344069620",28.11,41.50,0,332.43,386.83,119.2,113.2,0.557,536246.2,536246.2,5319,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503511,938331.00
08/29/2016 16:45,2,4.211,ACTIVE,216.00,353.17,59.975,1472503503,"201051344000582","219011344069620",27.83,40.60,0,333.03,386.53,118.7,112.7,0.566,528995.1,528995.1,5294,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503512,938332.00
08/29/2016 16:45,2,4.160,ACTIVE,214.87,351.07,59.991,1472503503,"201051344000955","219011344069620",27.97,42.80,0,333.03,384.73,117.8,111.8,0.561,542781.8,542781.8,5299,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503513,938333.00
08/29/2016 16:45,2,2.629,ACTIVE,213.29,409.38,59.949,1472503503,"274151322000094","219011344069620",38.07,52.00,0,382.63,437.03,101.3,95.9,0.393,657582.9,657582.9,5352,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503514,938334.00
08/29/2016 16:45,2,4.252,ACTIVE,216.67,354.37,59.975,1472503503,"201051344000579","219011344069620",28.09,42.80,0,335.74,390.44,120.9,114.8,0.570,546497.0,546497.0,5309,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503515,938335.00
08/29/2016 16:45,2,4.250,ACTIVE,214.64,351.67,59.975,1472503503,"201051344000890","219011344069620",27.43,44.50,0,333.33,385.63,118.1,112.1,0.544,540037.8,540037.8,5295,0,0,0,L,1122011218,0,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503515,938336.00
08/29/2016 16:45,2,4.174,ACTIVE,215.54,351.37,59.981,1472503503,"201051344000438","219011344069620",27.77,43.40,0,333.33,385.63,117.5,111.5,0.561,541528.0,541528.0,5303,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503516,938337.00
08/29/2016 16:45,2,4.148,ACTIVE,215.09,351.37,59.996,1472503503,"201051344000417","219011344069620",27.63,44.80,0,332.13,384.43,116.0,110.1,0.548,532839.2,532839.2,5297,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503517,938338.00
08/29/2016 16:45,2,3.984,ACTIVE,212.61,354.67,59.965,1472503503,"274151322000083","219011344069620",27.55,54.50,0,323.72,376.01,111.1,105.3,0.446,793770.7,793770.7,5270,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503518,938339.00
08/29/2016 16:45,2,4.162,ACTIVE,213.74,354.37,59.975,1472503503,"274151322000076","219011344069620",28.11,52.00,0,326.72,381.73,118.5,112.5,0.468,846952.8,846952.8,5275,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503519,938340.00
08/29/2016 16:45,2,4.297,ACTIVE,215.77,352.87,59.938,1472503503,"201051344000868","219011344069620",27.75,37.50,0,332.73,385.93,120.7,114.6,0.557,531070.6,531070.6,5311,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503520,938341.00
08/29/2016 16:45,2,4.221,ACTIVE,212.61,351.07,59.954,1472503503,"274151322000095","219011344069620",27.89,53.30,0,326.12,376.31,119.3,113.2,0.455,838411.2,838411.2,5289,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503521,938342.00
08/29/2016 16:45,2,4.287,ACTIVE,216.67,352.27,59.991,1472503503,"201051344000988","219011344069620",18.17,35.80,0,318.91,397.66,78.9,74.3,0.371,520141.6,520141.6,5319,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503522,938343.00
08/29/2016 16:45,2,4.326,ACTIVE,215.54,351.67,60.018,1472503503,"201051344001025","219011344069620",27.73,42.50,0,333.03,384.73,121.5,115.4,0.539,541371.8,541371.8,5304,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503523,938344.00
08/29/2016 16:45,2,4.314,ACTIVE,216.90,353.47,59.991,1472503503,"201051344000458","219011344069620",27.83,39.80,0,337.84,389.54,121.7,115.5,0.583,538424.2,538424.2,5303,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503524,938345.00
08/29/2016 16:45,2,4.305,ACTIVE,217.35,355.28,59.991,1472503503,"201051344000853","219011344069620",28.13,38.20,0,338.14,390.74,122.7,116.5,0.583,537655.7,537655.7,5305,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503524,938346.00
08/29/2016 16:45,2,4.219,ACTIVE,214.87,353.17,59.954,1472503503,"201051344000685","219011344069620",27.89,41.30,0,333.03,384.43,119.2,113.2,0.588,540776.0,540776.0,5314,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503525,938347.00
08/29/2016 16:45,2,4.232,ACTIVE,215.54,351.07,59.991,1472503503,"201051344000917","219011344069620",28.15,41.30,0,332.43,383.83,120.7,114.6,0.566,537731.8,537731.8,5324,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503526,938348.00
08/29/2016 16:45,2,4.281,ACTIVE,215.09,351.67,59.975,1472503503,"201051344001145","219011344069620",27.83,40.80,0,332.43,384.43,120.6,114.5,0.552,542932.6,542932.6,5319,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503527,938349.00
08/29/2016 16:45,2,4.312,ACTIVE,216.00,352.87,59.954,1472503503,"201051344000651","219011344069620",27.69,41.50,0,333.33,385.33,120.9,114.8,0.561,535883.0,535883.0,5296,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503528,938350.00
08/29/2016 16:45,2,3.920,ACTIVE,213.06,356.78,60.007,1472503503,"274151322000088","219011344069620",26.46,48.00,0,329.43,370.30,105.2,99.6,0.398,764392.2,764392.2,5261,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503529,938351.00
08/29/2016 16:45,2,2.707,ACTIVE,213.51,412.98,59.991,1472503503,"274151322000068","219011344069620",37.43,51.50,0,383.53,438.53,102.6,97.1,0.393,657905.2,657905.2,5346,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503530,938352.00
08/29/2016 16:45,2,4.342,ACTIVE,215.32,351.97,59.922,1472503503,"201051344001135","219011344069620",27.39,41.00,0,333.33,383.53,120.5,114.3,0.561,532033.9,532033.9,5293,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503531,938353.00
08/29/2016 16:45,2,4.266,ACTIVE,215.54,354.37,59.986,1472503503,"201051344000594","219011344069620",27.99,45.30,0,332.73,384.73,121.0,114.8,0.566,542823.5,542823.5,5304,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503532,938354.00
08/29/2016 16:45,2,4.232,ACTIVE,215.77,351.67,60.002,1472503503,"201051344001203","219011344069620",28.05,42.30,0,333.33,383.83,120.2,114.1,0.570,540107.5,540107.5,5309,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503533,938355.00
08/29/2016 16:45,2,3.945,ACTIVE,212.83,342.35,59.954,1472503503,"274151322000054","219011344069620",26.50,48.50,0,326.12,374.51,105.9,100.3,0.407,780207.8,780207.8,5254,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503534,938356.00
08/29/2016 16:45,2,4.260,ACTIVE,216.22,353.47,59.975,1472503503,"201051344000867","219011344069620",27.93,40.20,0,333.63,382.93,120.5,114.4,0.552,530134.4,530134.4,5306,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503535,938357.00
08/29/2016 16:45,2,4.053,ACTIVE,215.77,353.77,59.922,1472503503,"201051344001093","219011344069620",28.13,40.40,0,332.13,381.12,115.5,109.6,0.539,537141.2,537141.2,5328,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503536,938358.00
08/29/2016 16:45,2,4.238,ACTIVE,216.45,354.67,59.954,1472503503,"201051344000900","219011344069620",28.27,37.00,0,334.24,386.83,121.3,115.2,0.552,546737.7,546737.7,5318,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503536,938359.00
08/29/2016 16:45,2,4.141,ACTIVE,216.67,354.67,59.965,1472503503,"201051344000648","219011344069620",28.05,38.80,0,335.74,386.83,117.6,111.6,0.557,535888.3,535888.3,5298,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503537,938360.00
08/29/2016 16:45,2,4.182,ACTIVE,216.67,354.67,59.996,1472503503,"201051344000569","219011344069620",28.39,38.40,0,334.84,385.93,120.3,114.2,0.566,546893.3,546893.3,5303,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503538,938361.00
08/29/2016 16:45,2,4.250,ACTIVE,216.90,354.37,59.991,1472503503,"201051344000983","219011344069620",28.31,38.60,0,334.24,386.53,121.9,115.7,0.575,539200.7,539200.7,5297,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503539,938362.00
08/29/2016 16:45,2,4.240,ACTIVE,216.90,354.97,59.991,1472503503,"201051344001158","219011344069620",27.73,40.00,0,334.24,385.63,119.1,113.0,0.561,531303.1,531303.1,5304,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503540,938363.00
08/29/2016 16:45,2,4.217,ACTIVE,217.13,355.88,59.996,1472503503,"201051344000576","219011344069620",28.11,37.50,0,337.24,387.14,120.0,113.9,0.566,538777.9,538777.9,5314,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503541,938364.00
08/29/2016 16:45,2,3.924,ACTIVE,213.06,354.37,59.991,1472503503,"274151322000087","219011344069620",26.40,58.80,0,326.42,369.40,105.0,99.4,0.389,752509.5,752509.5,5323,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472503542,938365.00
08/29/2016 17:00,2,2.352,ACTIVE,214.41,357.68,59.944,1472504403,"201051344000645","219011344069620",28.09,36.00,0,317.70,392.25,66.9,62.7,0.548,538288.9,538288.9,5310,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504404,938366.00
08/29/2016 17:00,2,2.143,ACTIVE,211.70,356.78,60.034,1472504403,"274151322000085","219011344069620",26.90,45.00,0,328.22,385.03,58.5,54.5,0.393,780232.5,780232.5,5254,0,0,0,L,1151911521,0,122.23,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504405,938367.00
08/29/2016 17:00,2,2.373,ACTIVE,213.96,358.28,59.991,1472504403,"201051344000633","219011344069620",27.97,39.30,0,320.11,391.04,67.3,63.0,0.570,529823.9,529823.9,5305,0,0,0,L,1122011218,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504406,938368.00
08/29/2016 17:00,2,2.346,ACTIVE,214.19,358.28,59.917,1472504403,"201051344000469","219011344069620",28.47,33.30,0,316.50,390.74,67.6,63.3,0.588,532263.0,532263.0,5320,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504407,938369.00
08/29/2016 17:00,2,2.369,ACTIVE,213.06,355.88,59.965,1472504403,"201051344000646","219011344069620",27.71,39.50,0,317.40,388.34,66.5,62.3,0.561,533084.0,533084.0,5299,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504408,938370.00
08/29/2016 17:00,2,2.225,ACTIVE,211.70,358.28,60.002,1472504403,"274151322000052","219011344069620",27.43,48.80,0,327.32,376.92,61.8,57.7,0.429,801050.1,801050.1,5254,0,0,0,L,1151911521,0,121.55,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504409,938371.00
08/29/2016 17:00,2,2.457,ACTIVE,213.96,357.08,59.991,1472504403,"201051344000585","219011344069620",28.05,38.60,0,318.61,388.34,69.8,65.4,0.583,542572.7,542572.7,5295,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504410,938372.00
08/29/2016 17:00,2,2.293,ACTIVE,212.83,354.07,60.012,1472504403,"201051344001230","219011344069620",28.09,38.80,0,319.21,386.23,65.2,61.1,0.548,536267.0,536267.0,5320,0,0,0,L,1122011218,0,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504411,938373.00
08/29/2016 17:00,2,2.309,ACTIVE,213.96,356.48,60.039,1472504403,"201051344000582","219011344069620",27.91,38.20,0,318.30,389.24,65.3,61.1,0.557,529015.9,529015.9,5295,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504412,938374.00
08/29/2016 17:00,2,2.352,ACTIVE,212.83,355.28,60.012,1472504403,"201051344000955","219011344069620",27.55,39.80,0,318.61,386.83,65.7,61.4,0.557,542802.7,542802.7,5300,0,0,0,L,1122011218,0,121.55,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504413,938375.00
08/29/2016 17:00,2,1.432,ACTIVE,211.70,414.49,59.996,1472504403,"274151322000094","219011344069620",37.91,47.50,0,374.51,439.74,55.0,51.2,0.384,657600.5,657600.5,5353,0,0,0,L,1151911521,0,121.33,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504413,938376.00
08/29/2016 17:00,2,2.400,ACTIVE,213.96,357.38,60.034,1472504403,"201051344000579","219011344069620",27.99,39.30,0,319.81,393.75,68.1,63.8,0.570,546518.5,546518.5,5310,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504415,938377.00
08/29/2016 17:00,2,2.350,ACTIVE,213.06,354.67,59.986,1472504403,"201051344000890","219011344069620",27.77,41.50,0,321.31,387.74,66.1,61.9,0.544,540058.8,540058.8,5296,0,0,0,L,1122011218,0,122.23,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504416,938378.00
08/29/2016 17:00,2,2.324,ACTIVE,213.51,356.48,59.986,1472504403,"201051344000438","219011344069620",27.75,40.20,0,318.61,388.64,65.4,61.2,0.561,541548.8,541548.8,5304,0,0,0,L,1122011218,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504417,938379.00
08/29/2016 17:00,2,2.299,ACTIVE,213.29,355.88,59.928,1472504403,"201051344000417","219011344069620",27.91,41.50,0,318.61,387.44,65.0,60.8,0.557,532859.8,532859.8,5298,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504418,938380.00
08/29/2016 17:00,2,2.189,ACTIVE,211.25,346.86,59.991,1472504403,"274151322000083","219011344069620",27.71,49.00,0,327.62,377.52,61.4,57.4,0.451,793790.2,793790.2,5271,0,0,0,L,1151911521,0,121.33,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504418,938381.00
08/29/2016 17:00,2,2.316,ACTIVE,211.93,356.18,60.002,1472504403,"274151322000076","219011344069620",28.07,47.50,0,329.73,376.92,65.8,61.6,0.468,846973.8,846973.8,5276,0,0,0,L,1151911521,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504419,938382.00
08/29/2016 17:00,2,2.373,ACTIVE,213.96,357.38,60.023,1472504403,"201051344000868","219011344069620",28.01,35.00,0,317.40,389.54,67.4,63.1,0.548,531092.0,531092.0,5312,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504420,938383.00
08/29/2016 17:00,2,2.309,ACTIVE,211.48,354.67,59.991,1472504403,"274151322000095","219011344069620",28.01,47.80,0,329.13,375.71,65.4,61.2,0.451,838432.2,838432.2,5290,0,0,0,L,1151911521,0,122.23,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504421,938384.00
08/29/2016 17:00,2,2.373,ACTIVE,214.19,353.17,60.034,1472504403,"201051344000988","219011344069620",18.29,34.00,0,320.41,396.15,44.0,40.5,0.376,520155.3,520155.3,5320,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504422,938385.00
08/29/2016 17:00,2,2.357,ACTIVE,213.74,355.88,59.944,1472504403,"201051344001025","219011344069620",28.27,39.30,0,318.61,389.24,67.5,63.3,0.552,541393.3,541393.3,5305,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504423,938386.00
08/29/2016 17:00,2,2.375,ACTIVE,214.19,357.38,60.002,1472504403,"201051344000458","219011344069620",27.91,36.50,0,318.30,391.34,67.2,62.9,0.583,538445.5,538445.5,5304,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504424,938387.00
08/29/2016 17:00,2,2.361,ACTIVE,214.87,358.28,60.044,1472504403,"201051344000853","219011344069620",28.33,35.20,0,321.01,395.85,67.7,63.4,0.575,537677.1,537677.1,5306,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504425,938388.00
08/29/2016 17:00,2,2.295,ACTIVE,213.51,356.18,59.986,1472504403,"201051344000685","219011344069620",28.03,38.60,0,317.10,388.04,65.2,61.0,0.570,540796.7,540796.7,5315,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504426,938389.00
08/29/2016 17:00,2,2.322,ACTIVE,213.51,355.88,59.991,1472504403,"201051344000917","219011344069620",28.01,38.40,0,319.81,388.04,65.9,61.7,0.561,537752.7,537752.7,5325,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504427,938390.00
