ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 17:00,2,2.334,ACTIVE,213.29,355.88,60.007,1472504403,"201051344001145","219011344069620",27.89,38.00,0,320.71,388.04,66.0,61.7,0.548,542953.5,542953.5,5320,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504428,938391.00
08/29/2016 17:00,2,2.340,ACTIVE,213.74,356.78,60.034,1472504403,"201051344000651","219011344069620",27.89,38.60,0,318.61,389.24,66.1,61.8,0.557,535903.9,535903.9,5297,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504429,938392.00
08/29/2016 17:00,2,2.146,ACTIVE,211.48,350.17,59.986,1472504403,"274151322000088","219011344069620",26.44,44.50,0,328.52,378.12,57.4,53.5,0.393,764410.3,764410.3,5262,0,0,0,L,1151911521,0,121.78,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504430,938393.00
08/29/2016 17:00,2,1.494,ACTIVE,212.61,407.87,60.007,1472504403,"274151322000068","219011344069620",36.84,47.80,0,374.81,437.33,55.7,51.8,0.384,657922.8,657922.8,5347,0,0,0,L,1151911521,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504430,938394.00
08/29/2016 17:00,2,2.328,ACTIVE,213.29,354.67,60.039,1472504403,"201051344001135","219011344069620",28.37,38.40,0,318.61,387.74,66.9,62.6,0.552,532054.9,532054.9,5294,0,0,0,L,1122011218,0,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504431,938395.00
08/29/2016 17:00,2,2.354,ACTIVE,213.29,356.18,59.991,1472504403,"201051344000594","219011344069620",28.05,42.00,0,316.50,389.54,66.8,62.6,0.561,542844.5,542844.5,5305,0,0,0,L,1122011218,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504432,938396.00
08/29/2016 17:00,2,2.336,ACTIVE,213.96,355.88,60.007,1472504403,"201051344001203","219011344069620",28.07,39.50,0,317.40,389.24,66.4,62.2,0.561,540128.5,540128.5,5310,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504433,938397.00
08/29/2016 17:00,2,2.162,ACTIVE,212.16,357.38,59.996,1472504403,"274151322000054","219011344069620",26.74,44.00,0,327.32,376.62,58.5,54.6,0.407,780226.3,780226.3,5255,0,0,0,L,1151911521,0,122.01,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504434,938398.00
08/29/2016 17:00,2,2.326,ACTIVE,213.96,356.48,59.996,1472504403,"201051344000867","219011344069620",28.41,37.30,0,317.10,388.34,67.0,62.8,0.552,530155.6,530155.6,5307,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504435,938399.00
08/29/2016 17:00,2,2.234,ACTIVE,213.74,356.18,59.986,1472504403,"201051344001093","219011344069620",28.17,37.50,0,319.51,388.34,63.7,59.6,0.526,537161.5,537161.5,5329,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504436,938400.00
08/29/2016 17:00,2,2.348,ACTIVE,213.96,357.98,59.954,1472504403,"201051344000900","219011344069620",28.21,34.50,0,318.61,390.74,67.0,62.8,0.548,546759.0,546759.0,5319,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504437,938401.00
08/29/2016 17:00,2,2.291,ACTIVE,214.41,356.78,60.007,1472504403,"201051344000648","219011344069620",28.03,36.00,0,317.70,392.85,65.1,60.9,0.552,535909.0,535909.0,5299,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504438,938402.00
08/29/2016 17:00,2,2.297,ACTIVE,214.41,357.98,60.002,1472504403,"201051344000569","219011344069620",28.49,35.60,0,317.10,391.04,66.3,62.0,0.557,546914.5,546914.5,5304,0,0,0,L,1122011218,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504439,938403.00
08/29/2016 17:00,2,2.348,ACTIVE,214.41,357.98,59.996,1472504403,"201051344000983","219011344069620",28.33,35.80,0,318.61,390.74,67.3,63.1,0.566,539222.1,539222.1,5298,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504439,938404.00
08/29/2016 17:00,2,2.357,ACTIVE,214.41,357.08,60.044,1472504403,"201051344001158","219011344069620",27.37,37.00,0,317.40,392.55,65.4,61.2,0.552,531323.9,531323.9,5305,0,0,0,L,1122011218,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504440,938405.00
08/29/2016 17:00,2,2.283,ACTIVE,214.64,357.98,59.965,1472504403,"201051344000576","219011344069620",28.09,34.80,0,319.21,394.05,64.9,60.7,0.548,538798.7,538798.7,5315,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504441,938406.00
08/29/2016 17:00,2,2.113,ACTIVE,211.70,355.28,59.991,1472504403,"274151322000087","219011344069620",26.64,53.00,0,330.33,375.11,57.0,53.1,0.384,752527.6,752527.6,5324,0,0,0,L,1151911521,0,121.78,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472504442,938407.00
08/29/2016 17:15,2,4.232,ACTIVE,216.90,354.67,59.949,1472505304,"201051344000645","219011344069620",28.47,35.40,0,319.21,396.45,122.1,115.9,0.566,538307.7,538307.7,5311,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505305,938408.00
08/29/2016 17:15,2,3.896,ACTIVE,213.29,343.55,59.970,1472505304,"274151322000085","219011344069620",26.92,45.30,0,329.43,378.42,106.2,100.6,0.407,780248.9,780248.9,5255,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505306,938409.00
08/29/2016 17:15,2,4.293,ACTIVE,216.22,355.88,59.975,1472505304,"201051344000633","219011344069620",28.35,38.60,0,318.30,392.85,123.2,117.0,0.588,529842.8,529842.8,5306,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505307,938410.00
08/29/2016 17:15,2,4.320,ACTIVE,216.90,354.67,59.970,1472505304,"201051344000469","219011344069620",28.45,33.00,0,316.80,396.15,124.5,118.3,0.601,532282.0,532282.0,5321,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505308,938411.00
08/29/2016 17:15,2,4.312,ACTIVE,215.09,352.27,59.928,1472505304,"201051344000646","219011344069620",28.07,38.80,0,319.21,390.74,122.7,116.5,0.583,533102.8,533102.8,5300,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505309,938412.00
08/29/2016 17:15,2,4.035,ACTIVE,213.29,345.36,59.965,1472505304,"274151322000052","219011344069620",27.77,48.50,0,328.22,378.72,113.5,107.6,0.442,801067.4,801067.4,5255,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505310,938413.00
08/29/2016 17:15,2,4.539,ACTIVE,216.00,353.77,59.965,1472505304,"201051344000585","219011344069620",28.13,38.00,0,316.20,390.74,129.3,122.9,0.597,542592.4,542592.4,5296,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505311,938414.00
08/29/2016 17:15,2,4.232,ACTIVE,215.09,351.07,59.970,1472505304,"201051344001230","219011344069620",28.67,38.20,0,318.00,388.94,122.8,116.6,0.575,536285.5,536285.5,5321,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505312,938415.00
08/29/2016 17:15,2,4.295,ACTIVE,216.45,354.37,59.965,1472505304,"201051344000582","219011344069620",28.43,38.20,0,319.21,391.94,123.7,117.5,0.570,529034.4,529034.4,5296,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505313,938416.00
08/29/2016 17:15,2,4.275,ACTIVE,215.32,352.57,59.970,1472505304,"201051344000955","219011344069620",28.23,39.50,0,318.91,389.54,122.3,116.1,0.588,542821.2,542821.2,5301,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505314,938417.00
08/29/2016 17:15,2,2.719,ACTIVE,213.29,421.40,59.970,1472505304,"274151322000094","219011344069620",38.43,47.30,0,381.73,444.85,105.8,100.2,0.411,657616.1,657616.1,5354,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505315,938418.00
08/29/2016 17:15,2,4.520,ACTIVE,217.13,355.28,60.012,1472505304,"201051344000579","219011344069620",27.97,38.80,0,320.11,396.15,128.0,121.6,0.597,546537.8,546537.8,5311,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505315,938419.00
08/29/2016 17:15,2,4.406,ACTIVE,215.32,352.57,59.944,1472505304,"201051344000890","219011344069620",28.03,40.60,0,318.91,390.14,125.2,118.9,0.579,540077.6,540077.6,5297,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505316,938420.00
08/29/2016 17:15,2,4.342,ACTIVE,216.00,353.47,59.949,1472505304,"201051344000438","219011344069620",28.31,39.80,0,317.40,391.64,124.5,118.2,0.588,541567.4,541567.4,5305,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505317,938421.00
08/29/2016 17:15,2,4.270,ACTIVE,215.54,352.87,59.970,1472505304,"201051344000417","219011344069620",28.47,40.80,0,318.61,389.84,123.0,116.8,0.583,532878.3,532878.3,5299,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505318,938422.00
08/29/2016 17:15,2,4.191,ACTIVE,213.06,357.98,59.970,1472505304,"274151322000083","219011344069620",27.73,49.30,0,327.62,378.12,117.6,111.6,0.477,793807.8,793807.8,5272,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505319,938423.00
08/29/2016 17:15,2,4.348,ACTIVE,213.74,354.67,59.970,1472505304,"274151322000076","219011344069620",28.43,47.50,0,329.13,380.22,125.1,118.8,0.477,846992.6,846992.6,5277,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505320,938424.00
08/29/2016 17:15,2,4.463,ACTIVE,216.22,354.97,59.981,1472505304,"201051344000868","219011344069620",28.25,34.50,0,317.10,391.34,127.7,121.3,0.588,531111.2,531111.2,5313,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505321,938425.00
08/29/2016 17:15,2,4.430,ACTIVE,212.83,344.76,59.970,1472505304,"274151322000095","219011344069620",28.23,49.00,0,328.52,379.32,126.6,120.3,0.477,838451.0,838451.0,5291,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505322,938426.00
08/29/2016 17:15,2,4.441,ACTIVE,217.13,353.77,59.965,1472505304,"201051344000988","219011344069620",18.55,33.50,0,335.44,395.55,83.5,78.6,0.389,520167.7,520167.7,5321,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505323,938427.00
08/29/2016 17:15,2,4.514,ACTIVE,216.00,353.47,59.981,1472505304,"201051344001025","219011344069620",28.17,39.30,0,316.50,391.34,128.8,122.4,0.588,541412.6,541412.6,5306,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505324,938428.00
08/29/2016 17:15,2,4.482,ACTIVE,217.13,354.97,59.975,1472505304,"201051344000458","219011344069620",28.27,36.00,0,318.61,396.45,128.3,121.9,0.619,538464.9,538464.9,5305,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505325,938429.00
08/29/2016 17:15,2,4.457,ACTIVE,217.58,357.08,59.965,1472505304,"201051344000853","219011344069620",28.47,34.80,0,320.11,397.96,128.5,122.1,0.610,537696.5,537696.5,5307,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505326,938430.00
08/29/2016 17:15,2,4.406,ACTIVE,215.32,354.07,59.981,1472505304,"201051344000685","219011344069620",28.09,38.40,0,318.91,391.04,125.4,119.1,0.605,540815.5,540815.5,5316,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505327,938431.00
08/29/2016 17:15,2,4.463,ACTIVE,216.00,352.27,59.991,1472505304,"201051344000917","219011344069620",27.97,38.00,0,318.00,391.04,126.5,120.2,0.597,537771.7,537771.7,5326,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505328,938432.00
08/29/2016 17:15,2,4.408,ACTIVE,215.32,351.37,59.970,1472505304,"201051344001145","219011344069620",28.35,37.80,0,319.21,391.04,126.5,120.2,0.583,542972.5,542972.5,5321,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505328,938433.00
08/29/2016 17:15,2,4.455,ACTIVE,216.22,353.77,60.002,1472505304,"201051344000651","219011344069620",27.99,38.20,0,318.61,392.25,126.2,119.9,0.579,535923.0,535923.0,5298,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505329,938434.00
08/29/2016 17:15,2,3.961,ACTIVE,213.06,347.16,59.965,1472505304,"274151322000088","219011344069620",27.23,44.80,0,327.62,378.42,109.3,103.6,0.415,764426.9,764426.9,5263,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505330,938435.00
08/29/2016 17:15,2,2.805,ACTIVE,213.96,414.79,59.981,1472505304,"274151322000068","219011344069620",37.39,47.80,0,374.81,442.44,105.2,99.6,0.402,657938.8,657938.8,5348,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505331,938436.00
08/29/2016 17:15,2,4.395,ACTIVE,215.77,352.27,59.986,1472505304,"201051344001135","219011344069620",28.17,38.60,0,317.70,390.44,125.3,119.0,0.588,532074.1,532074.1,5295,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505332,938437.00
08/29/2016 17:15,2,4.436,ACTIVE,215.77,355.28,59.975,1472505304,"201051344000594","219011344069620",28.33,41.80,0,317.40,392.25,127.3,120.9,0.597,542863.9,542863.9,5306,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505333,938438.00
08/29/2016 17:15,2,4.402,ACTIVE,216.22,352.27,59.981,1472505304,"201051344001203","219011344069620",28.31,39.00,0,317.70,392.25,126.1,119.8,0.592,540147.8,540147.8,5311,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505334,938439.00
08/29/2016 17:15,2,4.062,ACTIVE,213.29,343.25,60.007,1472505304,"274151322000054","219011344069620",27.12,44.80,0,327.92,379.92,111.6,105.8,0.424,780243.3,780243.3,5256,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505335,938440.00
08/29/2016 17:15,2,4.449,ACTIVE,216.45,354.07,59.981,1472505304,"201051344000867","219011344069620",28.29,36.50,0,317.10,391.34,127.5,121.1,0.588,530175.1,530175.1,5308,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505336,938441.00
08/29/2016 17:15,2,4.229,ACTIVE,216.22,353.17,59.970,1472505304,"201051344001093","219011344069620",28.47,37.50,0,318.30,390.44,122.0,115.8,0.566,537180.1,537180.1,5330,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505337,938442.00
08/29/2016 17:15,2,4.451,ACTIVE,216.67,355.58,59.981,1472505304,"201051344000900","219011344069620",28.57,34.50,0,317.70,396.75,128.8,122.4,0.592,546778.7,546778.7,5320,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505338,938443.00
08/29/2016 17:15,2,4.408,ACTIVE,216.90,355.88,59.981,1472505304,"201051344000648","219011344069620",28.03,35.40,0,316.80,396.45,125.1,118.8,0.583,535928.2,535928.2,5300,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505339,938444.00
08/29/2016 17:15,2,4.449,ACTIVE,216.90,356.18,59.981,1472505304,"201051344000569","219011344069620",28.21,35.60,0,318.30,395.55,127.1,120.8,0.601,546934.1,546934.1,5305,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505340,938445.00
08/29/2016 17:15,2,4.455,ACTIVE,217.13,356.18,59.949,1472505304,"201051344000983","219011344069620",28.55,35.60,0,319.21,396.75,128.7,122.3,0.605,539242.0,539242.0,5299,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505341,938446.00
08/29/2016 17:15,2,4.434,ACTIVE,217.13,355.58,59.975,1472505304,"201051344001158","219011344069620",27.95,36.50,0,319.21,397.05,125.6,119.3,0.592,531343.3,531343.3,5306,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505342,938447.00
08/29/2016 17:15,2,4.309,ACTIVE,217.13,356.48,59.981,1472505304,"201051344000576","219011344069620",28.71,34.30,0,318.61,396.75,125.3,119.1,0.588,538818.0,538818.0,5316,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505342,938448.00
08/29/2016 17:15,2,4.033,ACTIVE,213.29,354.07,59.975,1472505304,"274151322000087","219011344069620",27.10,53.30,0,330.63,379.02,110.6,104.8,0.402,752544.6,752544.6,5325,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472505343,938449.00
08/29/2016 17:30,2,3.109,ACTIVE,216.00,348.96,59.986,1472506203,"201051344000645","219011344069620",27.61,36.80,0,335.44,388.64,86.9,82.0,0.402,538334.9,538334.9,5312,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506204,938450.00
08/29/2016 17:30,2,2.816,ACTIVE,212.83,351.97,59.954,1472506203,"274151322000085","219011344069620",26.38,45.00,0,328.82,378.72,75.2,70.6,0.517,780272.3,780272.3,5256,0,0,0,L,1151911521,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506205,938451.00
08/29/2016 17:30,2,3.102,ACTIVE,215.54,350.77,59.975,1472506203,"201051344000633","219011344069620",27.65,39.50,0,333.93,388.64,86.9,82.0,0.415,529870.0,529870.0,5307,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506206,938452.00
08/29/2016 17:30,2,3.090,ACTIVE,215.77,350.77,59.949,1472506203,"201051344000469","219011344069620",27.81,34.50,0,334.24,389.84,87.1,82.1,0.420,532309.3,532309.3,5322,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506207,938453.00
08/29/2016 17:30,2,3.070,ACTIVE,214.41,346.86,60.018,1472506203,"201051344000646","219011344069620",27.51,40.20,0,332.43,383.83,85.6,80.7,0.407,533129.6,533129.6,5301,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506208,938454.00
08/29/2016 17:30,2,2.832,ACTIVE,212.61,342.05,59.970,1472506203,"274151322000052","219011344069620",27.51,49.50,0,333.03,372.11,78.9,74.2,0.305,801092.2,801092.2,5256,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506209,938455.00
08/29/2016 17:30,2,3.209,ACTIVE,215.09,349.86,59.986,1472506203,"201051344000585","219011344069620",27.81,39.30,0,333.33,384.43,90.4,85.4,0.429,542620.6,542620.6,5297,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506210,938456.00
08/29/2016 17:30,2,2.965,ACTIVE,214.19,346.56,59.996,1472506203,"201051344001230","219011344069620",27.97,39.30,0,333.93,383.53,84.0,79.1,0.398,536312.0,536312.0,5322,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506210,938457.00
08/29/2016 17:30,2,3.008,ACTIVE,215.32,348.96,59.975,1472506203,"201051344000582","219011344069620",27.63,39.30,0,333.33,383.83,84.1,79.3,0.398,529061.0,529061.0,5297,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506211,938458.00
08/29/2016 17:30,2,2.939,ACTIVE,214.41,346.56,59.986,1472506203,"201051344000955","219011344069620",27.81,40.80,0,333.03,382.33,82.8,78.0,0.393,542847.4,542847.4,5302,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506212,938459.00
08/29/2016 17:30,2,1.807,ACTIVE,212.61,411.18,59.975,1472506203,"274151322000094","219011344069620",38.23,47.30,0,379.02,443.64,70.0,65.6,0.491,657638.5,657638.5,5355,0,0,0,L,1151911521,0,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506213,938460.00
08/29/2016 17:30,2,3.082,ACTIVE,215.77,350.47,59.965,1472506203,"201051344000579","219011344069620",27.65,40.20,0,334.84,388.94,86.3,81.4,0.402,546565.1,546565.1,5312,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506214,938461.00
08/29/2016 17:30,2,3.006,ACTIVE,214.41,346.86,60.018,1472506203,"201051344000890","219011344069620",27.53,41.50,0,332.43,383.53,83.8,79.0,0.393,540104.2,540104.2,5298,0,0,0,L,1122011218,0,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506215,938462.00
08/29/2016 17:30,2,2.947,ACTIVE,214.87,348.36,59.991,1472506203,"201051344000438","219011344069620",27.69,41.00,0,333.33,383.53,82.7,77.9,0.393,541593.9,541593.9,5306,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506216,938463.00
08/29/2016 17:30,2,2.975,ACTIVE,214.64,348.36,59.986,1472506203,"201051344000417","219011344069620",27.21,42.30,0,332.73,382.33,82.0,77.2,0.389,532904.5,532904.5,5300,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506217,938464.00
08/29/2016 17:30,2,2.818,ACTIVE,212.38,353.17,59.986,1472506203,"274151322000083","219011344069620",27.45,50.00,0,332.43,372.71,78.3,73.6,0.318,793832.8,793832.8,5273,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506218,938465.00
08/29/2016 17:30,2,2.926,ACTIVE,213.29,355.58,59.981,1472506203,"274151322000076","219011344069620",28.03,48.50,0,333.33,374.51,83.0,78.1,0.318,847019.2,847019.2,5278,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506219,938466.00
08/29/2016 17:30,2,2.975,ACTIVE,215.09,349.26,59.981,1472506203,"201051344000868","219011344069620",28.01,35.80,0,333.93,385.33,84.5,79.6,0.389,531138.4,531138.4,5314,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506220,938467.00
08/29/2016 17:30,2,2.988,ACTIVE,212.83,343.55,59.996,1472506203,"274151322000095","219011344069620",27.75,50.00,0,333.03,375.11,84.0,79.1,0.314,838478.0,838478.0,5292,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506221,938468.00
08/29/2016 17:30,2,3.012,ACTIVE,215.54,355.58,59.996,1472506203,"201051344000988","219011344069620",18.07,34.00,0,319.51,393.45,55.1,51.3,0.460,520185.3,520185.3,5322,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506222,938469.00
08/29/2016 17:30,2,3.014,ACTIVE,214.87,346.26,59.991,1472506203,"201051344001025","219011344069620",27.87,40.20,0,333.63,384.73,85.0,80.1,0.384,541440.0,541440.0,5307,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506222,938470.00
08/29/2016 17:30,2,3.006,ACTIVE,215.54,348.96,59.981,1472506203,"201051344000458","219011344069620",27.81,38.00,0,335.14,389.24,84.7,79.8,0.407,538492.2,538492.2,5306,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506223,938471.00
08/29/2016 17:30,2,2.947,ACTIVE,216.00,351.07,59.981,1472506203,"201051344000853","219011344069620",28.33,36.80,0,338.14,389.24,84.6,79.8,0.402,537723.9,537723.9,5308,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506224,938472.00
08/29/2016 17:30,2,2.939,ACTIVE,214.41,347.16,59.986,1472506203,"201051344000685","219011344069620",27.49,39.30,0,333.03,382.93,81.9,77.1,0.402,540842.2,540842.2,5317,0,0,0,L,1122011218,0,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506225,938473.00
08/29/2016 17:30,2,2.977,ACTIVE,214.64,347.16,60.012,1472506203,"201051344000917","219011344069620",27.57,40.20,0,332.73,384.73,83.2,78.4,0.371,537798.7,537798.7,5327,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506226,938474.00
08/29/2016 17:30,2,2.996,ACTIVE,214.41,348.06,60.023,1472506203,"201051344001145","219011344069620",27.37,38.60,0,333.63,383.23,83.1,78.3,0.371,542999.5,542999.5,5322,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506227,938475.00
08/29/2016 17:30,2,2.951,ACTIVE,215.09,348.06,59.986,1472506203,"201051344000651","219011344069620",27.55,39.80,0,334.24,383.83,82.4,77.6,0.380,535949.9,535949.9,5299,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506228,938476.00
08/29/2016 17:30,2,2.650,ACTIVE,212.38,359.78,59.959,1472506203,"274151322000088","219011344069620",26.26,44.50,0,328.22,378.12,70.5,66.1,0.491,764449.9,764449.9,5264,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506229,938477.00
08/29/2016 17:30,2,1.875,ACTIVE,213.51,403.07,59.981,1472506203,"274151322000068","219011344069620",36.48,47.80,0,376.01,443.94,69.2,64.8,0.482,657961.3,657961.3,5349,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506230,938478.00
08/29/2016 17:30,2,2.932,ACTIVE,214.41,345.66,60.007,1472506203,"201051344001135","219011344069620",27.69,40.20,0,333.03,382.93,82.2,77.4,0.376,532100.9,532100.9,5296,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506231,938479.00
08/29/2016 17:30,2,2.957,ACTIVE,214.64,348.66,59.986,1472506203,"201051344000594","219011344069620",27.57,42.30,0,333.33,385.33,82.6,77.8,0.384,542891.0,542891.0,5307,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506232,938480.00
08/29/2016 17:30,2,2.895,ACTIVE,214.87,345.96,59.986,1472506203,"201051344001203","219011344069620",27.89,40.40,0,334.24,384.13,81.8,77.0,0.384,540174.5,540174.5,5312,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506233,938481.00
08/29/2016 17:30,2,2.662,ACTIVE,212.83,361.59,59.981,1472506203,"274151322000054","219011344069620",26.54,45.00,0,327.32,378.72,71.5,67.1,0.499,780266.7,780266.7,5257,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506233,938482.00
08/29/2016 17:30,2,2.893,ACTIVE,215.09,347.16,59.996,1472506203,"201051344000867","219011344069620",28.07,37.80,0,334.54,385.03,82.3,77.6,0.376,530202.2,530202.2,5309,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506234,938483.00
08/29/2016 17:30,2,2.748,ACTIVE,214.87,346.86,59.986,1472506203,"201051344001093","219011344069620",28.01,38.40,0,333.03,383.23,78.0,73.3,0.362,537205.8,537205.8,5331,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506235,938484.00
08/29/2016 17:30,2,2.906,ACTIVE,215.32,348.66,59.970,1472506203,"201051344000900","219011344069620",28.15,35.60,0,334.24,389.54,82.9,78.1,0.380,546806.1,546806.1,5321,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506236,938485.00
08/29/2016 17:30,2,2.865,ACTIVE,215.54,348.96,60.002,1472506203,"201051344000648","219011344069620",27.63,36.80,0,334.84,389.54,80.2,75.5,0.380,535954.7,535954.7,5301,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506237,938486.00
08/29/2016 17:30,2,2.885,ACTIVE,215.54,349.26,59.991,1472506203,"201051344000569","219011344069620",27.95,37.00,0,333.93,388.94,81.7,76.9,0.380,546961.1,546961.1,5306,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506238,938487.00
08/29/2016 17:30,2,2.953,ACTIVE,215.54,349.56,59.965,1472506203,"201051344000983","219011344069620",27.79,37.00,0,334.24,389.24,83.2,78.3,0.384,539269.5,539269.5,5300,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506239,938488.00
08/29/2016 17:30,2,2.846,ACTIVE,215.54,348.66,59.954,1472506203,"201051344001158","219011344069620",27.83,37.80,0,333.93,388.94,80.2,75.5,0.376,531369.9,531369.9,5307,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506240,938489.00
08/29/2016 17:30,2,2.842,ACTIVE,215.77,350.47,60.002,1472506203,"201051344000576","219011344069620",27.77,35.40,0,335.14,389.24,80.0,75.2,0.371,538844.7,538844.7,5317,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506241,938490.00
08/29/2016 17:30,2,2.625,ACTIVE,212.61,359.18,59.975,1472506203,"274151322000087","219011344069620",26.36,54.30,0,328.22,378.72,70.1,65.7,0.473,752567.9,752567.9,5326,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472506242,938491.00
08/29/2016 17:45,2,1.986,ACTIVE,214.41,354.07,59.975,1472507103,"201051344000645","219011344069620",27.87,34.80,0,318.91,393.15,56.1,52.2,0.464,538350.8,538350.8,5313,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507104,938492.00
08/29/2016 17:45,2,1.799,ACTIVE,211.93,346.26,59.901,1472507103,"274151322000085","219011344069620",26.70,42.80,0,332.73,376.62,48.6,45.0,0.331,780286.1,780286.1,5257,0,0,0,L,1151911521,0,122.46,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507105,938493.00
08/29/2016 17:45,2,1.980,ACTIVE,214.19,355.58,59.975,1472507103,"201051344000633","219011344069620",28.19,37.50,0,319.51,392.85,56.5,52.7,0.482,529886.0,529886.0,5308,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507106,938494.00
08/29/2016 17:45,2,2.010,ACTIVE,214.19,354.67,59.970,1472507103,"201051344000469","219011344069620",27.89,32.80,0,314.70,392.25,56.8,52.9,0.486,532325.4,532325.4,5323,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507107,938495.00
08/29/2016 17:45,2,1.975,ACTIVE,213.29,352.27,59.944,1472507103,"201051344000646","219011344069620",28.07,38.00,0,314.40,394.05,56.2,52.3,0.477,533145.5,533145.5,5302,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507108,938496.00
08/29/2016 17:45,2,1.844,ACTIVE,211.70,345.96,59.917,1472507103,"274151322000052","219011344069620",27.57,46.00,0,328.82,378.42,51.5,47.8,0.362,801106.7,801106.7,5257,0,0,0,L,1151911521,0,121.33,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507109,938497.00
08/29/2016 17:45,2,2.133,ACTIVE,213.96,353.77,59.981,1472507103,"201051344000585","219011344069620",27.89,37.50,0,318.00,391.04,60.2,56.2,0.495,542637.5,542637.5,5298,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507109,938498.00
08/29/2016 17:45,2,1.941,ACTIVE,213.29,351.07,59.986,1472507103,"201051344001230","219011344069620",28.05,37.00,0,318.91,387.74,55.2,51.3,0.460,536327.5,536327.5,5323,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507110,938499.00
08/29/2016 17:45,2,1.975,ACTIVE,214.19,353.47,59.986,1472507103,"201051344000582","219011344069620",27.73,37.30,0,318.30,391.04,55.5,51.7,0.464,529076.6,529076.6,5298,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507111,938500.00
08/29/2016 17:45,2,1.975,ACTIVE,213.29,352.27,59.970,1472507103,"201051344000955","219011344069620",27.69,38.80,0,315.60,387.44,55.4,51.5,0.473,542862.9,542862.9,5303,0,0,0,L,1122011218,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507112,938501.00
08/29/2016 17:45,2,1.232,ACTIVE,212.16,409.98,59.986,1472507103,"274151322000094","219011344069620",37.45,44.80,0,333.63,435.53,47.4,43.8,0.331,657651.5,657651.5,5356,0,0,0,L,1151911521,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507113,938502.00
08/29/2016 17:45,2,2.066,ACTIVE,213.96,354.67,59.975,1472507103,"201051344000579","219011344069620",27.89,37.80,0,319.51,395.25,58.4,54.5,0.491,546581.4,546581.4,5313,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507114,938503.00
08/29/2016 17:45,2,2.014,ACTIVE,213.29,352.27,59.933,1472507103,"201051344000890","219011344069620",27.81,39.30,0,320.71,389.84,56.7,52.8,0.460,540119.9,540119.9,5299,0,0,0,L,1122011218,0,122.46,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507115,938504.00
08/29/2016 17:45,2,1.980,ACTIVE,213.74,353.17,59.965,1472507103,"201051344000438","219011344069620",27.89,39.00,0,317.10,390.44,56.0,52.1,0.477,541609.4,541609.4,5307,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507116,938505.00
08/29/2016 17:45,2,2.025,ACTIVE,213.74,353.17,60.028,1472507103,"201051344000417","219011344069620",27.21,39.50,0,318.30,394.95,55.8,52.0,0.473,532919.9,532919.9,5301,0,0,0,L,1122011218,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507117,938506.00
08/29/2016 17:45,2,1.887,ACTIVE,211.48,347.16,59.981,1472507103,"274151322000083","219011344069620",27.65,45.80,0,328.82,376.62,52.9,49.1,0.384,793847.5,793847.5,5274,0,0,0,L,1151911521,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507118,938507.00
08/29/2016 17:45,2,2.000,ACTIVE,212.38,356.48,59.970,1472507103,"274151322000076","219011344069620",27.75,44.80,0,330.03,378.42,56.2,52.3,0.389,847034.8,847034.8,5279,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507119,938508.00
08/29/2016 17:45,2,2.053,ACTIVE,213.74,354.07,59.954,1472507103,"201051344000868","219011344069620",27.87,33.80,0,316.50,391.04,57.9,54.0,0.468,531154.4,531154.4,5315,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507120,938509.00
08/29/2016 17:45,2,2.016,ACTIVE,211.93,350.17,59.991,1472507103,"274151322000095","219011344069620",27.83,45.00,0,329.13,377.22,56.9,53.0,0.393,838493.9,838493.9,5293,0,0,0,L,1151911521,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507121,938510.00
08/29/2016 17:45,2,2.062,ACTIVE,214.19,351.97,60.012,1472507103,"201051344000988","219011344069620",18.05,33.00,0,334.24,379.02,37.8,34.6,0.314,520195.6,520195.6,5323,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507122,938511.00
08/29/2016 17:45,2,2.084,ACTIVE,213.74,353.17,59.981,1472507103,"201051344001025","219011344069620",27.73,38.00,0,318.00,392.25,58.5,54.6,0.473,541456.2,541456.2,5308,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507123,938512.00
08/29/2016 17:45,2,2.064,ACTIVE,213.96,354.37,59.991,1472507103,"201051344000458","219011344069620",27.81,35.20,0,317.40,394.95,58.2,54.2,0.499,538508.3,538508.3,5307,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507124,938513.00
08/29/2016 17:45,2,2.059,ACTIVE,214.64,355.88,60.002,1472507103,"201051344000853","219011344069620",27.89,34.30,0,319.21,400.96,58.2,54.3,0.495,537740.1,537740.1,5309,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507125,938514.00
08/29/2016 17:45,2,1.982,ACTIVE,213.51,353.17,59.986,1472507103,"201051344000685","219011344069620",27.91,37.50,0,318.30,389.54,56.0,52.2,0.495,540857.7,540857.7,5318,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507125,938515.00
08/29/2016 17:45,2,2.002,ACTIVE,213.74,353.47,59.986,1472507103,"201051344000917","219011344069620",28.09,37.30,0,316.80,390.14,57.0,53.1,0.482,537814.5,537814.5,5328,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507126,938516.00
08/29/2016 17:45,2,1.990,ACTIVE,213.51,352.57,59.981,1472507103,"201051344001145","219011344069620",28.25,36.80,0,318.30,390.14,57.0,53.1,0.468,543015.3,543015.3,5323,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507127,938517.00
08/29/2016 17:45,2,2.037,ACTIVE,213.96,353.47,60.034,1472507103,"201051344000651","219011344069620",27.45,37.50,0,317.70,391.04,56.6,52.8,0.473,535965.6,535965.6,5300,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507128,938518.00
08/29/2016 17:45,2,1.801,ACTIVE,211.48,353.77,59.928,1472507103,"274151322000088","219011344069620",26.56,42.50,0,332.13,373.61,48.4,44.8,0.336,764463.3,764463.3,5265,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507129,938519.00
08/29/2016 17:45,2,1.223,ACTIVE,212.38,409.08,59.944,1472507103,"274151322000068","219011344069620",37.91,45.50,0,334.54,439.13,47.6,44.0,0.327,657974.3,657974.3,5350,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507130,938520.00
08/29/2016 17:45,2,2.033,ACTIVE,213.29,352.27,59.965,1472507103,"201051344001135","219011344069620",27.89,37.80,0,317.40,389.54,57.5,53.6,0.473,532116.8,532116.8,5297,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507131,938521.00
08/29/2016 17:45,2,2.031,ACTIVE,213.29,354.07,60.023,1472507103,"201051344000594","219011344069620",27.91,39.80,0,318.30,391.64,57.5,53.5,0.482,542906.9,542906.9,5308,0,0,0,L,1122011218,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507132,938522.00
08/29/2016 17:45,2,2.004,ACTIVE,213.74,352.57,60.007,1472507103,"201051344001203","219011344069620",28.01,37.80,0,315.90,391.04,56.8,52.9,0.473,540190.3,540190.3,5313,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507133,938523.00
08/29/2016 17:45,2,1.828,ACTIVE,211.70,351.07,59.954,1472507103,"274151322000054","219011344069620",26.76,41.80,0,332.43,375.71,49.6,46.0,0.336,780280.5,780280.5,5258,0,0,0,L,1151911521,0,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507134,938524.00
08/29/2016 17:45,2,1.994,ACTIVE,213.96,351.97,60.044,1472507103,"201051344000867","219011344069620",28.49,35.60,0,316.80,390.74,57.5,53.6,0.468,530218.1,530218.1,5310,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507135,938525.00
08/29/2016 17:45,2,1.875,ACTIVE,213.74,352.57,59.986,1472507103,"201051344001093","219011344069620",28.31,36.00,0,320.41,388.34,53.8,50.0,0.442,537220.9,537220.9,5332,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507135,938526.00
08/29/2016 17:45,2,2.016,ACTIVE,213.96,353.77,59.917,1472507103,"201051344000900","219011344069620",28.21,33.50,0,319.51,392.55,57.6,53.7,0.473,546822.2,546822.2,5322,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507136,938527.00
08/29/2016 17:45,2,1.994,ACTIVE,214.19,354.07,59.981,1472507103,"201051344000648","219011344069620",27.71,34.50,0,319.51,393.45,56.0,52.1,0.473,535970.4,535970.4,5302,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507137,938528.00
08/29/2016 17:45,2,1.990,ACTIVE,213.96,353.77,59.949,1472507103,"201051344000569","219011344069620",28.31,34.80,0,318.91,393.75,57.1,53.2,0.473,546977.0,546977.0,5307,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507138,938529.00
08/29/2016 17:45,2,2.053,ACTIVE,214.19,354.37,59.975,1472507103,"201051344000983","219011344069620",27.97,34.80,0,318.00,399.16,58.2,54.2,0.491,539285.7,539285.7,5301,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507139,938530.00
08/29/2016 17:45,2,1.994,ACTIVE,213.96,353.77,59.981,1472507103,"201051344001158","219011344069620",27.83,35.60,0,318.91,391.64,56.2,52.4,0.477,531385.6,531385.6,5308,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507140,938531.00
08/29/2016 17:45,2,1.955,ACTIVE,214.41,355.28,60.028,1472507103,"201051344000576","219011344069620",28.13,33.50,0,319.21,396.75,55.7,51.9,0.464,538860.3,538860.3,5318,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507141,938532.00
08/29/2016 17:45,2,1.803,ACTIVE,211.93,351.37,59.975,1472507103,"274151322000087","219011344069620",26.76,50.20,0,332.43,373.61,48.9,45.2,0.309,752581.6,752581.6,5327,0,0,0,L,1151911521,0,122.23,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472507142,938533.00
