ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 18:00,2,2.854,ACTIVE,216.45,349.56,60.002,1472508003,"201051344000645","219011344069620",28.33,33.00,0,318.30,394.95,81.9,77.1,0.380,538364.3,538364.3,5314,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508005,938534.00
08/29/2016 18:00,2,2.533,ACTIVE,213.51,350.47,60.002,1472508003,"274151322000085","219011344069620",27.33,41.30,0,324.92,376.01,70.1,65.7,0.468,780297.7,780297.7,5258,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508005,938535.00
08/29/2016 18:00,2,2.881,ACTIVE,216.00,351.37,60.012,1472508003,"201051344000633","219011344069620",28.37,36.30,0,318.91,394.95,82.7,77.9,0.384,529899.6,529899.6,5309,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508006,938536.00
08/29/2016 18:00,2,2.846,ACTIVE,216.45,349.86,60.012,1472508003,"201051344000469","219011344069620",28.67,32.00,0,316.80,395.85,82.7,77.8,0.398,532339.0,532339.0,5324,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508007,938537.00
08/29/2016 18:00,2,2.861,ACTIVE,214.87,348.66,60.012,1472508003,"201051344000646","219011344069620",28.27,36.80,0,318.00,390.44,82.0,77.2,0.384,533159.0,533159.0,5303,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508008,938538.00
08/29/2016 18:00,2,2.621,ACTIVE,213.51,363.39,59.996,1472508003,"274151322000052","219011344069620",27.73,44.30,0,324.02,377.52,73.6,69.1,0.517,801119.0,801119.0,5258,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508009,938539.00
08/29/2016 18:00,2,3.088,ACTIVE,215.54,349.86,60.018,1472508003,"201051344000585","219011344069620",27.91,37.80,0,319.21,390.14,87.3,82.4,0.402,542652.0,542652.0,5299,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508010,938540.00
08/29/2016 18:00,2,2.781,ACTIVE,214.87,347.46,60.023,1472508003,"201051344001230","219011344069620",28.43,35.80,0,321.01,388.94,80.1,75.4,0.371,536340.7,536340.7,5324,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508011,938541.00
08/29/2016 18:00,2,2.785,ACTIVE,215.77,348.36,60.034,1472508003,"201051344000582","219011344069620",28.53,36.00,0,318.61,392.55,80.5,75.8,0.376,529090.0,529090.0,5299,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508012,938542.00
08/29/2016 18:00,2,2.756,ACTIVE,214.87,358.58,59.986,1472508003,"201051344000955","219011344069620",28.09,37.80,0,318.00,388.94,78.5,73.8,0.676,542876.1,542876.1,5304,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508013,938543.00
08/29/2016 18:00,2,1.715,ACTIVE,213.96,419.00,60.007,1472508003,"274151322000094","219011344069620",37.91,43.60,0,379.92,441.84,66.0,61.8,0.460,657662.4,657662.4,5357,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508014,938544.00
08/29/2016 18:00,2,2.867,ACTIVE,216.22,350.47,60.002,1472508003,"201051344000579","219011344069620",28.45,36.80,0,321.01,397.35,82.6,77.8,0.380,546595.3,546595.3,5314,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508015,938545.00
08/29/2016 18:00,2,2.795,ACTIVE,214.87,347.16,60.012,1472508003,"201051344000890","219011344069620",28.39,37.30,0,319.21,391.34,80.4,75.6,0.367,540133.5,540133.5,5300,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508015,938546.00
08/29/2016 18:00,2,2.744,ACTIVE,215.32,349.26,60.018,1472508003,"201051344000438","219011344069620",28.43,37.80,0,317.40,391.34,79.1,74.4,0.376,541622.7,541622.7,5308,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508016,938547.00
08/29/2016 18:00,2,2.773,ACTIVE,215.09,348.36,60.039,1472508003,"201051344000417","219011344069620",28.03,38.00,0,318.91,390.74,78.7,74.0,0.371,532933.2,532933.2,5302,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508017,938548.00
08/29/2016 18:00,2,2.656,ACTIVE,213.51,350.47,60.012,1472508003,"274151322000083","219011344069620",27.71,44.30,0,325.52,378.42,74.5,70.0,0.548,793860.0,793860.0,5275,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508018,938549.00
08/29/2016 18:00,2,2.727,ACTIVE,214.19,351.37,60.002,1472508003,"274151322000076","219011344069620",28.49,43.80,0,324.92,379.92,78.7,74.0,0.552,847048.1,847048.1,5280,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508019,938550.00
08/29/2016 18:00,2,2.873,ACTIVE,215.54,349.86,60.023,1472508003,"201051344000868","219011344069620",28.13,33.00,0,319.21,390.74,81.9,77.1,0.376,531168.2,531168.2,5316,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508020,938551.00
08/29/2016 18:00,2,2.836,ACTIVE,213.29,344.45,60.007,1472508003,"274151322000095","219011344069620",28.33,44.80,0,324.62,378.42,81.3,76.6,0.314,838507.4,838507.4,5294,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508021,938552.00
08/29/2016 18:00,2,2.938,ACTIVE,216.22,356.18,60.012,1472508003,"201051344000988","219011344069620",18.19,32.40,0,330.93,379.62,54.1,50.3,0.464,520204.5,520204.5,5324,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508022,938553.00
08/29/2016 18:00,2,2.912,ACTIVE,215.32,349.26,60.012,1472508003,"201051344001025","219011344069620",28.53,37.30,0,319.21,391.64,84.2,79.3,0.384,541470.2,541470.2,5309,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508023,938554.00
08/29/2016 18:00,2,2.934,ACTIVE,216.22,350.17,59.991,1472508003,"201051344000458","219011344069620",28.37,34.50,0,318.61,397.05,84.3,79.4,0.407,538522.2,538522.2,5308,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508024,938555.00
08/29/2016 18:00,2,2.928,ACTIVE,216.90,352.57,60.018,1472508003,"201051344000853","219011344069620",28.43,34.00,0,320.71,398.26,84.3,79.5,0.389,537754.0,537754.0,5310,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508025,938556.00
08/29/2016 18:00,2,2.869,ACTIVE,215.32,349.86,60.028,1472508003,"201051344000685","219011344069620",28.21,36.00,0,316.80,391.04,82.1,77.3,0.398,540871.1,540871.1,5319,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508025,938557.00
08/29/2016 18:00,2,2.932,ACTIVE,215.54,349.26,60.018,1472508003,"201051344000917","219011344069620",28.37,36.30,0,320.41,391.64,84.2,79.4,0.398,537828.2,537828.2,5329,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508026,938558.00
08/29/2016 18:00,2,2.953,ACTIVE,215.32,348.96,60.018,1472508003,"201051344001145","219011344069620",28.31,35.60,0,319.21,391.64,84.7,79.8,0.389,543029.1,543029.1,5324,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508027,938559.00
08/29/2016 18:00,2,2.936,ACTIVE,216.00,349.86,60.007,1472508003,"201051344000651","219011344069620",28.19,36.50,0,319.21,394.35,83.9,79.0,0.389,535979.2,535979.2,5301,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508028,938560.00
08/29/2016 18:00,2,2.537,ACTIVE,213.29,348.66,60.002,1472508003,"274151322000088","219011344069620",27.39,41.30,0,325.52,375.71,70.3,65.9,0.473,764474.8,764474.8,5266,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508029,938561.00
08/29/2016 18:00,2,1.760,ACTIVE,214.41,424.71,59.996,1472508003,"274151322000068","219011344069620",38.53,44.50,0,382.63,442.74,68.5,64.2,0.460,657985.6,657985.6,5351,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508030,938562.00
08/29/2016 18:00,2,2.934,ACTIVE,215.32,348.06,59.949,1472508003,"201051344001135","219011344069620",28.27,37.30,0,317.40,391.04,83.9,79.1,0.384,532130.6,532130.6,5298,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508031,938563.00
08/29/2016 18:00,2,2.949,ACTIVE,215.09,349.86,60.028,1472508003,"201051344000594","219011344069620",28.31,38.80,0,317.40,391.64,84.6,79.8,0.393,542920.8,542920.8,5309,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508032,938564.00
08/29/2016 18:00,2,2.885,ACTIVE,215.77,348.06,60.012,1472508003,"201051344001203","219011344069620",28.49,37.00,0,318.30,392.55,83.2,78.4,0.393,540204.0,540204.0,5314,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508033,938565.00
08/29/2016 18:00,2,2.590,ACTIVE,213.51,362.49,60.023,1472508003,"274151322000054","219011344069620",27.47,40.80,0,324.32,377.22,72.0,67.6,0.504,780292.3,780292.3,5259,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508034,938566.00
08/29/2016 18:00,2,2.926,ACTIVE,216.00,348.96,59.981,1472508003,"201051344000867","219011344069620",28.21,34.80,0,318.00,390.74,83.6,78.7,0.380,530232.1,530232.1,5311,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508035,938567.00
08/29/2016 18:00,2,2.709,ACTIVE,215.54,359.18,60.018,1472508003,"201051344001093","219011344069620",28.49,35.00,0,318.91,390.44,78.2,73.5,0.658,537233.9,537233.9,5333,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508036,938568.00
08/29/2016 18:00,2,2.832,ACTIVE,216.00,350.77,60.007,1472508003,"201051344000900","219011344069620",28.84,33.30,0,319.21,396.15,82.7,77.9,0.384,546836.2,546836.2,5323,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508037,938569.00
08/29/2016 18:00,2,2.799,ACTIVE,216.22,348.96,59.986,1472508003,"201051344000648","219011344069620",28.25,33.30,0,318.91,395.25,80.1,75.4,0.371,535984.1,535984.1,5303,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508038,938570.00
08/29/2016 18:00,2,2.822,ACTIVE,216.22,349.86,60.007,1472508003,"201051344000569","219011344069620",28.33,34.00,0,317.40,396.45,81.0,76.3,0.380,546991.0,546991.0,5308,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508039,938571.00
08/29/2016 18:00,2,2.842,ACTIVE,216.22,350.17,60.012,1472508003,"201051344000983","219011344069620",28.63,34.00,0,319.21,396.15,82.4,77.6,0.384,539300.0,539300.0,5302,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508040,938572.00
08/29/2016 18:00,2,2.826,ACTIVE,216.22,349.86,59.996,1472508003,"201051344001158","219011344069620",27.77,34.80,0,318.91,396.75,79.4,74.7,0.371,531399.5,531399.5,5309,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508041,938573.00
08/29/2016 18:00,2,2.719,ACTIVE,216.45,351.07,59.986,1472508003,"201051344000576","219011344069620",28.27,33.00,0,319.81,395.85,77.8,73.2,0.362,538873.9,538873.9,5319,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508042,938574.00
08/29/2016 18:00,2,2.477,ACTIVE,213.74,360.99,60.007,1472508003,"274151322000087","219011344069620",27.31,49.50,0,324.32,376.31,68.6,64.3,0.442,752593.5,752593.5,5328,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508043,938575.00
08/29/2016 18:15,2,2.346,ACTIVE,215.09,357.68,59.981,1472508903,"201051344000645","219011344069620",27.79,34.00,0,320.41,394.95,66.1,61.9,0.548,538382.4,538382.4,5315,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508904,938576.00
08/29/2016 18:15,2,2.045,ACTIVE,212.83,357.38,60.028,1472508903,"274151322000085","219011344069620",26.78,41.00,0,334.54,377.22,55.5,51.6,0.376,780312.9,780312.9,5259,0,0,0,L,1151911521,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508905,938577.00
08/29/2016 18:15,2,2.369,ACTIVE,214.87,359.18,59.975,1472508903,"201051344000633","219011344069620",27.67,36.30,0,318.61,394.05,66.5,62.2,0.557,529917.8,529917.8,5310,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508906,938578.00
08/29/2016 18:15,2,2.311,ACTIVE,215.09,358.28,60.034,1472508903,"201051344000469","219011344069620",28.27,32.40,0,316.80,395.25,66.1,61.9,0.570,532357.1,532357.1,5325,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508907,938579.00
08/29/2016 18:15,2,2.332,ACTIVE,213.96,356.18,59.912,1472508903,"201051344000646","219011344069620",27.79,37.30,0,317.70,391.04,65.7,61.5,0.557,533176.9,533176.9,5304,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508908,938580.00
08/29/2016 18:15,2,2.082,ACTIVE,212.38,349.86,60.018,1472508903,"274151322000052","219011344069620",27.55,43.60,0,333.63,378.72,58.0,54.1,0.393,801134.9,801134.9,5259,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508909,938581.00
08/29/2016 18:15,2,2.521,ACTIVE,214.87,358.28,59.975,1472508903,"201051344000585","219011344069620",27.99,36.80,0,318.30,394.05,71.5,67.1,0.592,542671.3,542671.3,5300,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508910,938582.00
08/29/2016 18:15,2,2.270,ACTIVE,213.96,355.28,59.970,1472508903,"201051344001230","219011344069620",27.85,35.80,0,318.61,389.84,64.0,59.9,0.530,536358.3,536358.3,5325,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508911,938583.00
08/29/2016 18:15,2,2.293,ACTIVE,214.87,357.98,60.028,1472508903,"201051344000582","219011344069620",27.99,36.30,0,316.50,393.15,65.0,60.8,0.544,529107.7,529107.7,5300,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508912,938584.00
08/29/2016 18:15,2,2.240,ACTIVE,213.96,355.28,59.996,1472508903,"201051344000955","219011344069620",27.73,38.00,0,319.21,389.84,62.9,58.8,0.535,542893.4,542893.4,5305,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508913,938585.00
08/29/2016 18:15,2,1.389,ACTIVE,213.06,407.87,59.975,1472508903,"274151322000094","219011344069620",37.47,43.20,0,379.92,441.84,52.3,48.6,0.362,657676.8,657676.8,5358,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508914,938586.00
08/29/2016 18:15,2,2.369,ACTIVE,214.87,358.58,59.996,1472508903,"201051344000579","219011344069620",28.09,36.80,0,321.61,395.85,67.5,63.2,0.561,546613.8,546613.8,5315,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508915,938587.00
08/29/2016 18:15,2,2.318,ACTIVE,213.96,354.97,59.933,1472508903,"201051344000890","219011344069620",27.75,38.00,0,317.70,390.74,65.1,60.9,0.530,540151.3,540151.3,5301,0,0,0,L,1122011218,0,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508916,938588.00
08/29/2016 18:15,2,2.262,ACTIVE,214.64,357.38,59.991,1472508903,"201051344000438","219011344069620",27.89,38.00,0,317.10,391.94,63.9,59.8,0.535,541640.2,541640.2,5309,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508917,938589.00
08/29/2016 18:15,2,2.266,ACTIVE,214.64,355.88,60.018,1472508903,"201051344000417","219011344069620",27.85,38.40,0,317.40,390.44,63.9,59.7,0.535,532950.7,532950.7,5303,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508917,938590.00
08/29/2016 18:15,2,2.145,ACTIVE,212.16,350.17,60.002,1472508903,"274151322000083","219011344069620",27.65,43.60,0,333.33,379.32,60.0,56.0,0.429,793876.4,793876.4,5276,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508918,938591.00
08/29/2016 18:15,2,2.178,ACTIVE,213.06,345.66,59.991,1472508903,"274151322000076","219011344069620",28.45,43.60,0,329.13,380.22,62.6,58.5,0.442,847065.4,847065.4,5281,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508919,938592.00
08/29/2016 18:15,2,2.312,ACTIVE,214.41,357.38,59.954,1472508903,"201051344000868","219011344069620",28.13,33.50,0,318.61,391.04,65.9,61.7,0.535,531186.2,531186.2,5317,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508920,938593.00
08/29/2016 18:15,2,2.287,ACTIVE,212.61,355.58,59.986,1472508903,"274151322000095","219011344069620",28.11,44.00,0,328.82,379.02,65.1,60.9,0.438,838525.2,838525.2,5295,0,0,0,L,1151911521,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508921,938594.00
08/29/2016 18:15,2,2.369,ACTIVE,214.87,352.57,59.949,1472508903,"201051344000988","219011344069620",18.05,32.60,0,335.44,380.22,43.3,39.9,0.358,520216.2,520216.2,5325,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508922,938595.00
08/29/2016 18:15,2,2.354,ACTIVE,214.19,357.38,59.965,1472508903,"201051344001025","219011344069620",28.37,37.30,0,318.30,392.25,67.6,63.3,0.548,541488.6,541488.6,5310,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508923,938596.00
08/29/2016 18:15,2,2.352,ACTIVE,214.87,357.38,60.012,1472508903,"201051344000458","219011344069620",28.23,34.80,0,318.30,395.25,67.2,63.0,0.588,538540.6,538540.6,5309,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508924,938597.00
08/29/2016 18:15,2,2.332,ACTIVE,215.09,358.28,59.970,1472508903,"201051344000853","219011344069620",28.35,34.00,0,321.01,398.26,67.0,62.7,0.566,537772.3,537772.3,5311,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508925,938598.00
08/29/2016 18:15,2,2.287,ACTIVE,214.41,355.88,59.975,1472508903,"201051344000685","219011344069620",27.97,36.30,0,317.70,391.34,64.8,60.6,0.566,540888.9,540888.9,5320,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508926,938599.00
08/29/2016 18:15,2,2.355,ACTIVE,214.41,357.68,59.975,1472508903,"201051344000917","219011344069620",27.91,36.80,0,319.51,391.64,66.6,62.4,0.561,537846.4,537846.4,5330,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508926,938600.00
08/29/2016 18:15,2,2.355,ACTIVE,214.19,356.18,60.023,1472508903,"201051344001145","219011344069620",27.97,35.80,0,319.51,391.34,66.7,62.5,0.548,543047.3,543047.3,5325,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508927,938601.00
08/29/2016 18:15,2,2.301,ACTIVE,214.87,356.78,59.949,1472508903,"201051344000651","219011344069620",28.11,36.80,0,318.91,394.05,65.5,61.3,0.544,535997.2,535997.2,5302,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508928,938602.00
08/29/2016 18:15,2,1.955,ACTIVE,212.16,352.87,59.944,1472508903,"274151322000088","219011344069620",27.10,40.40,0,333.03,376.31,53.6,49.8,0.358,764489.6,764489.6,5267,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508929,938603.00
08/29/2016 18:15,2,1.422,ACTIVE,213.29,403.37,59.965,1472508903,"274151322000068","219011344069620",37.11,44.00,0,375.71,443.94,53.2,49.4,0.358,658000.0,658000.0,5352,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508930,938604.00
08/29/2016 18:15,2,2.311,ACTIVE,214.19,355.58,59.922,1472508903,"201051344001135","219011344069620",28.07,37.00,0,317.70,390.74,65.8,61.6,0.548,532148.6,532148.6,5299,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508931,938605.00
08/29/2016 18:15,2,2.336,ACTIVE,213.96,356.48,59.975,1472508903,"201051344000594","219011344069620",28.03,38.60,0,318.30,390.74,66.4,62.1,0.552,542938.9,542938.9,5310,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508932,938606.00
08/29/2016 18:15,2,2.322,ACTIVE,214.64,356.18,59.975,1472508903,"201051344001203","219011344069620",27.63,36.80,0,318.00,392.25,65.0,60.8,0.544,540221.8,540221.8,5315,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508933,938607.00
08/29/2016 18:15,2,2.020,ACTIVE,212.38,355.28,59.922,1472508903,"274151322000054","219011344069620",27.08,40.20,0,333.63,378.42,55.3,51.5,0.389,780307.6,780307.6,5260,0,0,0,L,1151911521,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508934,938608.00
08/29/2016 18:15,2,2.324,ACTIVE,214.64,355.58,59.986,1472508903,"201051344000867","219011344069620",28.15,34.80,0,317.10,391.34,66.2,62.0,0.544,530250.3,530250.3,5312,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508935,938609.00
08/29/2016 18:15,2,2.158,ACTIVE,214.64,356.48,59.912,1472508903,"201051344001093","219011344069620",27.87,35.40,0,318.30,390.74,61.0,57.0,0.504,537250.7,537250.7,5334,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508936,938610.00
08/29/2016 18:15,2,2.338,ACTIVE,214.41,356.78,59.975,1472508903,"201051344000900","219011344069620",28.19,33.50,0,320.11,395.25,66.8,62.6,0.544,546854.5,546854.5,5324,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508936,938611.00
08/29/2016 18:15,2,2.301,ACTIVE,214.87,357.08,60.007,1472508903,"201051344000648","219011344069620",27.77,34.00,0,318.30,394.35,64.8,60.6,0.548,536001.8,536001.8,5304,0,0,0,L,1122011218,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508937,938612.00
08/29/2016 18:15,2,2.328,ACTIVE,214.64,356.78,59.959,1472508903,"201051344000569","219011344069620",28.03,34.50,0,318.00,394.65,66.1,61.9,0.552,547009.1,547009.1,5309,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508938,938613.00
08/29/2016 18:15,2,2.393,ACTIVE,214.64,357.38,59.949,1472508903,"201051344000983","219011344069620",28.07,34.30,0,318.91,396.45,68.0,63.8,0.575,539318.6,539318.6,5303,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508939,938614.00
08/29/2016 18:15,2,2.330,ACTIVE,214.64,357.08,59.991,1472508903,"201051344001158","219011344069620",27.73,35.00,0,319.51,395.55,65.5,61.3,0.552,531417.4,531417.4,5310,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508940,938615.00
08/29/2016 18:15,2,2.268,ACTIVE,214.87,358.28,59.981,1472508903,"201051344000576","219011344069620",28.03,32.80,0,319.51,397.05,64.4,60.2,0.544,538891.6,538891.6,5320,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508941,938616.00
08/29/2016 18:15,2,2.037,ACTIVE,212.38,355.28,59.986,1472508903,"274151322000087","219011344069620",27.10,48.80,0,333.63,376.92,55.9,52.1,0.362,752608.9,752608.9,5329,0,0,0,L,1151911521,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472508942,938617.00
08/29/2016 18:30,2,1.711,ACTIVE,214.41,351.67,59.996,1472509804,"201051344000645","219011344069620",27.65,33.50,0,336.94,385.63,48.0,44.4,0.393,538395.5,538395.5,5316,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509805,938618.00
08/29/2016 18:30,2,1.420,ACTIVE,212.61,342.35,59.991,1472509804,"274151322000085","219011344069620",27.23,39.80,0,334.24,366.70,39.2,35.9,0.261,780323.7,780323.7,5260,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509806,938619.00
08/29/2016 18:30,2,1.707,ACTIVE,214.41,353.17,60.023,1472509804,"201051344000633","219011344069620",28.05,35.60,0,335.14,385.93,48.5,44.9,0.407,529931.1,529931.1,5311,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509806,938620.00
08/29/2016 18:30,2,1.684,ACTIVE,214.41,352.27,59.996,1472509804,"201051344000469","219011344069620",28.13,32.00,0,335.44,385.03,48.0,44.4,0.411,532370.3,532370.3,5326,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509807,938621.00
08/29/2016 18:30,2,1.703,ACTIVE,213.29,349.26,59.996,1472509804,"201051344000646","219011344069620",27.87,36.30,0,333.93,383.53,48.0,44.4,0.402,533190.1,533190.1,5305,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509808,938622.00
08/29/2016 18:30,2,1.471,ACTIVE,212.38,345.66,59.933,1472509804,"274151322000052","219011344069620",27.67,42.00,0,333.33,368.20,41.2,37.8,0.287,801146.3,801146.3,5260,0,0,0,L,1151911521,0,121.33,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509809,938623.00
08/29/2016 18:30,2,1.887,ACTIVE,213.96,351.07,60.002,1472509804,"201051344000585","219011344069620",28.05,35.60,0,334.54,386.83,53.6,49.8,0.433,542685.9,542685.9,5301,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509810,938624.00
08/29/2016 18:30,2,1.639,ACTIVE,213.29,348.06,60.002,1472509804,"201051344001230","219011344069620",27.87,35.20,0,333.33,382.33,46.2,42.7,0.380,536371.0,536371.0,5326,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509811,938625.00
08/29/2016 18:30,2,1.668,ACTIVE,214.19,351.07,59.986,1472509804,"201051344000582","219011344069620",27.97,35.40,0,334.54,384.43,47.2,43.7,0.389,529120.7,529120.7,5301,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509812,938626.00
08/29/2016 18:30,2,1.604,ACTIVE,213.06,348.96,60.007,1472509804,"201051344000955","219011344069620",28.03,37.00,0,333.33,382.33,45.5,42.0,0.380,542905.8,542905.8,5306,0,0,0,L,1122011218,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509813,938627.00
08/29/2016 18:30,2,0.982,ACTIVE,212.38,399.46,60.002,1472509804,"274151322000094","219011344069620",37.33,41.80,0,334.54,428.31,36.9,33.7,0.256,657686.9,657686.9,5359,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509814,938628.00
08/29/2016 18:30,2,1.725,ACTIVE,214.19,352.27,60.028,1472509804,"201051344000579","219011344069620",28.33,35.80,0,336.04,385.63,49.5,45.8,0.402,546627.3,546627.3,5316,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509815,938629.00
08/29/2016 18:30,2,1.676,ACTIVE,213.51,348.96,60.039,1472509804,"201051344000890","219011344069620",27.97,37.30,0,333.93,383.53,47.5,43.9,0.380,540164.3,540164.3,5302,0,0,0,L,1122011218,0,122.68,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509816,938630.00
08/29/2016 18:30,2,1.625,ACTIVE,213.74,349.86,60.007,1472509804,"201051344000438","219011344069620",28.11,37.00,0,335.14,384.13,46.3,42.7,0.393,541652.9,541652.9,5310,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509817,938631.00
08/29/2016 18:30,2,1.656,ACTIVE,213.74,349.26,59.996,1472509804,"201051344000417","219011344069620",27.81,37.30,0,333.33,382.93,46.7,43.1,0.389,532963.4,532963.4,5304,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509818,938632.00
08/29/2016 18:30,2,1.533,ACTIVE,212.16,347.76,60.018,1472509804,"274151322000083","219011344069620",27.67,42.30,0,333.33,368.20,43.0,39.5,0.309,793888.3,793888.3,5277,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509819,938633.00
08/29/2016 18:30,2,1.549,ACTIVE,212.83,346.86,59.981,1472509804,"274151322000076","219011344069620",28.33,41.80,0,334.54,370.60,44.5,41.0,0.309,847077.8,847077.8,5282,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509820,938634.00
08/29/2016 18:30,2,1.707,ACTIVE,213.96,351.07,60.028,1472509804,"201051344000868","219011344069620",27.73,33.00,0,334.24,383.83,48.0,44.4,0.393,531199.4,531199.4,5318,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509821,938635.00
08/29/2016 18:30,2,1.629,ACTIVE,212.38,348.96,59.975,1472509804,"274151322000095","219011344069620",28.13,42.00,0,333.03,370.60,46.4,42.9,0.318,838538.1,838538.1,5296,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509822,938636.00
08/29/2016 18:30,2,1.717,ACTIVE,214.19,349.26,60.039,1472509804,"201051344000988","219011344069620",18.05,32.40,0,334.84,372.71,31.4,28.4,0.261,520224.6,520224.6,5326,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509823,938637.00
08/29/2016 18:30,2,1.742,ACTIVE,213.74,350.17,59.981,1472509804,"201051344001025","219011344069620",28.05,35.80,0,334.24,385.63,49.5,45.8,0.402,541502.1,541502.1,5311,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509824,938638.00
08/29/2016 18:30,2,1.732,ACTIVE,214.19,351.97,59.975,1472509804,"201051344000458","219011344069620",27.97,34.00,0,336.64,385.63,49.1,45.5,0.424,538554.0,538554.0,5310,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509825,938639.00
08/29/2016 18:30,2,1.703,ACTIVE,214.87,353.47,59.991,1472509804,"201051344000853","219011344069620",28.21,33.30,0,337.84,386.83,48.6,45.0,0.402,537785.7,537785.7,5312,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509826,938640.00
08/29/2016 18:30,2,1.650,ACTIVE,213.74,350.17,59.959,1472509804,"201051344000685","219011344069620",27.99,35.60,0,333.63,383.53,46.9,43.3,0.415,540901.7,540901.7,5321,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509827,938641.00
08/29/2016 18:30,2,1.719,ACTIVE,213.96,350.47,59.996,1472509804,"201051344000917","219011344069620",27.91,36.00,0,334.54,383.83,48.6,45.0,0.407,537859.7,537859.7,5331,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509828,938642.00
08/29/2016 18:30,2,1.713,ACTIVE,213.74,349.56,60.018,1472509804,"201051344001145","219011344069620",28.11,34.50,0,335.14,385.03,48.8,45.2,0.393,543060.7,543060.7,5326,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509828,938643.00
08/29/2016 18:30,2,1.684,ACTIVE,213.96,351.37,59.996,1472509804,"201051344000651","219011344069620",27.87,35.60,0,335.44,384.13,47.6,44.0,0.393,536010.2,536010.2,5303,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509829,938644.00
08/29/2016 18:30,2,1.379,ACTIVE,212.16,342.95,59.991,1472509804,"274151322000088","219011344069620",26.86,39.30,0,333.03,365.19,37.5,34.3,0.256,764500.0,764500.0,5268,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509830,938645.00
08/29/2016 18:30,2,0.990,ACTIVE,213.29,403.07,59.975,1472509804,"274151322000068","219011344069620",37.55,43.00,0,334.84,430.72,37.7,34.5,0.252,658010.4,658010.4,5353,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509831,938646.00
08/29/2016 18:30,2,1.713,ACTIVE,213.51,349.26,59.996,1472509804,"201051344001135","219011344069620",27.83,35.60,0,334.84,382.63,48.3,44.7,0.389,532161.7,532161.7,5300,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509832,938647.00
08/29/2016 18:30,2,1.713,ACTIVE,213.51,351.67,59.986,1472509804,"201051344000594","219011344069620",27.79,37.50,0,333.33,384.13,48.3,44.7,0.398,542952.2,542952.2,5311,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509833,938648.00
08/29/2016 18:30,2,1.664,ACTIVE,213.74,350.17,59.954,1472509804,"201051344001203","219011344069620",27.87,35.80,0,335.44,384.73,47.0,43.5,0.402,540234.8,540234.8,5316,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509834,938649.00
08/29/2016 18:30,2,1.408,ACTIVE,212.38,343.55,60.007,1472509804,"274151322000054","219011344069620",27.29,39.30,0,333.63,366.70,39.0,35.7,0.265,780318.4,780318.4,5261,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509835,938650.00
08/29/2016 18:30,2,1.697,ACTIVE,214.19,350.77,59.996,1472509804,"201051344000867","219011344069620",28.07,34.30,0,334.24,383.23,48.3,44.7,0.384,530263.5,530263.5,5313,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509836,938651.00
08/29/2016 18:30,2,1.514,ACTIVE,213.96,349.26,59.996,1472509804,"201051344001093","219011344069620",28.27,34.80,0,334.84,381.73,43.4,40.0,0.349,537262.7,537262.7,5335,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509837,938652.00
08/29/2016 18:30,2,1.678,ACTIVE,214.19,351.67,59.970,1472509804,"201051344000900","219011344069620",28.45,33.00,0,335.44,385.03,48.2,44.6,0.393,546867.8,546867.8,5325,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509838,938653.00
08/29/2016 18:30,2,1.670,ACTIVE,214.41,352.27,59.965,1472509804,"201051344000648","219011344069620",27.81,33.50,0,336.04,383.83,47.1,43.5,0.393,536014.7,536014.7,5305,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509838,938654.00
08/29/2016 18:30,2,1.713,ACTIVE,214.19,352.57,60.002,1472509804,"201051344000569","219011344069620",27.69,33.80,0,335.44,385.63,48.1,44.5,0.398,547022.3,547022.3,5310,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509839,938655.00
08/29/2016 18:30,2,1.736,ACTIVE,214.41,351.67,59.954,1472509804,"201051344000983","219011344069620",28.39,33.50,0,336.04,385.63,49.9,46.2,0.411,539332.2,539332.2,5304,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509840,938656.00
08/29/2016 18:30,2,1.715,ACTIVE,214.41,351.37,59.996,1472509804,"201051344001158","219011344069620",27.31,34.30,0,335.44,383.53,47.5,43.9,0.393,531430.4,531430.4,5311,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509841,938657.00
08/29/2016 18:30,2,1.639,ACTIVE,214.64,352.87,60.012,1472509804,"201051344000576","219011344069620",27.99,32.40,0,336.64,385.33,46.5,42.9,0.389,538904.4,538904.4,5321,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509842,938658.00
08/29/2016 18:30,2,1.457,ACTIVE,212.61,342.05,60.039,1472509804,"274151322000087","219011344069620",26.94,47.00,0,333.03,366.10,39.8,36.4,0.234,752619.9,752619.9,5330,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472509843,938659.00
08/29/2016 18:45,2,1.186,ACTIVE,214.19,347.46,59.981,1472510703,"201051344000645","219011344069620",27.71,32.60,0,325.22,373.31,33.3,30.2,0.270,538404.7,538404.7,5317,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510704,938660.00
08/29/2016 18:45,2,0.705,ACTIVE,212.61,341.75,59.981,1472510703,"274151322000085","219011344069620",29.56,38.40,0,319.51,357.38,21.1,18.5,0.133,780330.9,780330.9,5261,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510705,938661.00
08/29/2016 18:45,2,1.205,ACTIVE,214.19,348.66,59.981,1472510703,"201051344000633","219011344069620",27.77,34.50,0,324.02,373.91,33.9,30.8,0.278,529940.5,529940.5,5312,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510706,938662.00
08/29/2016 18:45,2,1.195,ACTIVE,213.74,347.16,60.002,1472510703,"201051344000469","219011344069620",27.57,31.30,0,323.41,373.31,33.4,30.3,0.278,532379.6,532379.6,5327,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510707,938663.00
08/29/2016 18:45,2,1.184,ACTIVE,213.06,345.06,59.981,1472510703,"201051344000646","219011344069620",28.15,35.00,0,322.81,370.60,33.8,30.7,0.270,533199.4,533199.4,5306,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510708,938664.00
08/29/2016 18:45,2,1.000,ACTIVE,212.38,342.65,59.975,1472510703,"274151322000052","219011344069620",27.65,40.40,0,319.51,358.28,28.0,25.1,0.194,801154.1,801154.1,5261,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510709,938665.00
08/29/2016 18:45,2,1.363,ACTIVE,213.74,347.16,59.991,1472510703,"201051344000585","219011344069620",27.95,34.50,0,322.51,373.31,38.6,35.4,0.305,542696.4,542696.4,5302,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510709,938666.00
08/29/2016 18:45,2,1.131,ACTIVE,213.29,344.45,59.981,1472510703,"201051344001230","219011344069620",27.89,34.00,0,319.21,368.50,32.0,28.9,0.256,536379.9,536379.9,5327,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510710,938667.00
08/29/2016 18:45,2,1.174,ACTIVE,213.96,346.26,59.991,1472510703,"201051344000582","219011344069620",27.83,34.50,0,322.21,370.90,33.1,30.0,0.261,529129.8,529129.8,5302,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510711,938668.00
08/29/2016 18:45,2,1.107,ACTIVE,213.29,344.15,59.970,1472510703,"201051344000955","219011344069620",27.99,35.80,0,322.21,367.60,31.4,28.4,0.252,542914.6,542914.6,5307,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510712,938669.00
08/29/2016 18:45,2,0.664,ACTIVE,212.61,397.35,59.965,1472510703,"274151322000094","219011344069620",36.84,40.60,0,331.53,426.51,24.9,22.1,0.164,657693.8,657693.8,5360,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510713,938670.00
08/29/2016 18:45,2,1.244,ACTIVE,213.74,346.56,59.981,1472510703,"201051344000579","219011344069620",27.79,34.80,0,324.92,373.31,35.0,31.9,0.278,546636.9,546636.9,5317,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510714,938671.00
08/29/2016 18:45,2,1.180,ACTIVE,213.29,345.06,59.954,1472510703,"201051344000890","219011344069620",27.79,35.80,0,323.41,370.90,33.2,30.1,0.261,540173.5,540173.5,5303,0,0,0,L,1122011218,0,122.46,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510715,938672.00
08/29/2016 18:45,2,1.133,ACTIVE,213.74,345.36,59.981,1472510703,"201051344000438","219011344069620",27.93,35.80,0,324.02,371.51,32.1,29.0,0.261,541661.8,541661.8,5311,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510716,938673.00
08/29/2016 18:45,2,1.158,ACTIVE,213.74,345.36,59.965,1472510703,"201051344000417","219011344069620",27.83,36.00,0,323.11,370.30,32.7,29.7,0.265,532972.5,532972.5,5305,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510717,938674.00
08/29/2016 18:45,2,1.045,ACTIVE,212.16,344.15,59.986,1472510703,"274151322000083","219011344069620",27.81,40.40,0,316.80,359.18,29.5,26.5,0.212,793896.4,793896.4,5278,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510718,938675.00
08/29/2016 18:45,2,1.039,ACTIVE,212.61,342.65,59.965,1472510703,"274151322000076","219011344069620",28.37,40.00,0,322.21,360.69,29.9,26.9,0.203,847086.2,847086.2,5283,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510719,938676.00
08/29/2016 18:45,2,1.213,ACTIVE,213.51,346.26,59.970,1472510703,"201051344000868","219011344069620",27.27,32.20,0,323.72,371.81,33.5,30.4,0.265,531208.6,531208.6,5319,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510719,938677.00
