ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 18:45,2,1.109,ACTIVE,211.93,339.04,59.970,1472510703,"274151322000095","219011344069620",28.11,40.20,0,318.61,360.69,31.5,28.5,0.208,838546.9,838546.9,5297,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510720,938678.00
08/29/2016 18:45,2,1.191,ACTIVE,213.74,345.36,59.970,1472510703,"201051344000988","219011344069620",18.13,32.00,0,324.92,363.99,21.9,19.2,0.177,520230.5,520230.5,5327,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510721,938679.00
08/29/2016 18:45,2,1.225,ACTIVE,213.74,345.36,59.922,1472510703,"201051344001025","219011344069620",28.07,34.80,0,323.11,372.11,34.9,31.7,0.283,541511.8,541511.8,5312,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510722,938680.00
08/29/2016 18:45,2,1.219,ACTIVE,213.74,347.16,59.959,1472510703,"201051344000458","219011344069620",27.89,33.00,0,324.62,373.91,34.5,31.3,0.283,538563.5,538563.5,5311,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510723,938681.00
08/29/2016 18:45,2,1.215,ACTIVE,214.41,347.76,59.970,1472510703,"201051344000853","219011344069620",27.67,32.40,0,326.12,374.51,34.1,31.0,0.283,537795.1,537795.1,5313,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510724,938682.00
08/29/2016 18:45,2,1.145,ACTIVE,213.74,345.66,59.970,1472510703,"201051344000685","219011344069620",27.93,34.50,0,323.72,370.90,32.4,29.3,0.274,540910.7,540910.7,5322,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510725,938683.00
08/29/2016 18:45,2,1.201,ACTIVE,213.96,346.26,59.975,1472510703,"201051344000917","219011344069620",27.97,35.00,0,322.81,371.51,34.1,31.0,0.270,537869.1,537869.1,5332,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510726,938684.00
08/29/2016 18:45,2,1.215,ACTIVE,213.74,345.66,59.965,1472510703,"201051344001145","219011344069620",27.93,33.30,0,323.11,371.51,34.4,31.3,0.265,543070.1,543070.1,5327,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510727,938685.00
08/29/2016 18:45,2,1.191,ACTIVE,213.96,346.56,59.959,1472510703,"201051344000651","219011344069620",27.41,34.30,0,324.32,371.81,33.1,30.0,0.274,536019.4,536019.4,5304,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510728,938686.00
08/29/2016 18:45,2,0.920,ACTIVE,212.16,342.35,59.970,1472510703,"274151322000088","219011344069620",26.90,38.20,0,319.21,356.18,25.1,22.3,0.168,764507.0,764507.0,5269,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510729,938687.00
08/29/2016 18:45,2,0.686,ACTIVE,212.83,396.45,59.944,1472510703,"274151322000068","219011344069620",37.13,41.50,0,331.53,431.32,25.6,22.8,0.159,658017.5,658017.5,5354,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510729,938688.00
08/29/2016 18:45,2,1.205,ACTIVE,213.51,344.45,59.975,1472510703,"201051344001135","219011344069620",27.93,34.30,0,323.11,370.30,34.1,31.0,0.265,532171.1,532171.1,5301,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510730,938689.00
08/29/2016 18:45,2,1.188,ACTIVE,213.29,345.96,59.975,1472510703,"201051344000594","219011344069620",28.07,36.30,0,322.81,371.81,33.8,30.7,0.270,542961.5,542961.5,5312,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510731,938690.00
08/29/2016 18:45,2,1.154,ACTIVE,213.74,345.06,59.965,1472510703,"201051344001203","219011344069620",27.87,34.50,0,323.72,370.60,32.6,29.6,0.265,540243.8,540243.8,5317,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510732,938691.00
08/29/2016 18:45,2,0.961,ACTIVE,212.38,340.25,59.975,1472510703,"274151322000054","219011344069620",27.06,38.00,0,318.30,357.68,26.4,23.5,0.172,780325.7,780325.7,5262,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510733,938692.00
08/29/2016 18:45,2,1.199,ACTIVE,213.96,345.96,59.970,1472510703,"201051344000867","219011344069620",27.93,33.30,0,323.72,371.51,33.9,30.8,0.265,530272.8,530272.8,5314,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510734,938693.00
08/29/2016 18:45,2,1.041,ACTIVE,213.74,344.76,59.954,1472510703,"201051344001093","219011344069620",27.89,33.50,0,323.72,368.80,29.5,26.5,0.230,537271.0,537271.0,5336,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510735,938694.00
08/29/2016 18:45,2,1.188,ACTIVE,213.74,346.86,59.970,1472510703,"201051344000900","219011344069620",27.89,32.20,0,323.41,373.31,33.5,30.5,0.270,546877.1,546877.1,5326,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510736,938695.00
08/29/2016 18:45,2,1.176,ACTIVE,214.19,346.86,59.970,1472510703,"201051344000648","219011344069620",27.55,32.60,0,324.92,372.71,32.9,29.8,0.265,536023.8,536023.8,5306,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510737,938696.00
08/29/2016 18:45,2,1.193,ACTIVE,213.96,346.56,59.970,1472510703,"201051344000569","219011344069620",27.91,33.00,0,324.62,372.71,33.8,30.7,0.274,547031.6,547031.6,5311,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510739,938697.00
08/29/2016 18:45,2,1.256,ACTIVE,213.96,347.16,59.975,1472510703,"201051344000983","219011344069620",27.69,32.80,0,324.62,373.91,35.2,32.1,0.283,539342.0,539342.0,5305,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510739,938698.00
08/29/2016 18:45,2,1.189,ACTIVE,213.96,346.86,59.970,1472510703,"201051344001158","219011344069620",27.55,33.30,0,324.92,371.81,33.2,30.1,0.270,531439.6,531439.6,5312,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510740,938699.00
08/29/2016 18:45,2,1.150,ACTIVE,214.19,347.76,59.965,1472510703,"201051344000576","219011344069620",27.71,31.80,0,325.22,372.71,32.3,29.2,0.265,538913.4,538913.4,5322,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510741,938700.00
08/29/2016 18:45,2,0.994,ACTIVE,212.61,341.75,59.986,1472510703,"274151322000087","219011344069620",26.88,45.50,0,319.21,357.08,27.1,24.2,0.159,752627.4,752627.4,5331,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472510742,938701.00
08/29/2016 19:00,2,0.777,ACTIVE,213.51,342.05,60.034,1472511603,"201051344000645","219011344069620",27.41,31.50,0,334.84,363.09,21.6,18.9,0.168,538410.9,538410.9,5318,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511605,938702.00
08/29/2016 19:00,2,0.439,ACTIVE,211.93,336.64,59.954,1472511603,"274151322000085","219011344069620",27.17,36.80,0,332.43,347.46,12.1,9.8,0.071,780334.0,780334.0,5262,0,0,0,L,1151911521,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511606,938703.00
08/29/2016 19:00,2,0.785,ACTIVE,213.51,343.55,60.007,1472511603,"201051344000633","219011344069620",27.81,33.30,0,333.33,363.69,22.2,19.5,0.168,529946.7,529946.7,5313,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511607,938704.00
08/29/2016 19:00,2,0.771,ACTIVE,213.29,342.35,60.002,1472511603,"201051344000469","219011344069620",27.71,30.50,0,333.33,362.19,21.7,19.0,0.172,532385.7,532385.7,5328,0,0,0,L,1122011218,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511607,938705.00
08/29/2016 19:00,2,0.805,ACTIVE,212.83,340.85,60.002,1472511603,"201051344000646","219011344069620",27.43,33.50,0,331.53,360.69,22.4,19.6,0.172,533205.7,533205.7,5307,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511608,938706.00
08/29/2016 19:00,2,0.656,ACTIVE,211.48,339.95,60.002,1472511603,"274151322000052","219011344069620",27.04,38.60,0,330.03,351.07,18.0,15.4,0.106,801159.1,801159.1,5262,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511609,938707.00
08/29/2016 19:00,2,0.922,ACTIVE,213.51,342.35,59.996,1472511603,"201051344000585","219011344069620",27.97,33.30,0,331.83,363.39,26.2,23.3,0.190,542703.8,542703.8,5303,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511610,938708.00
08/29/2016 19:00,2,0.736,ACTIVE,212.83,339.95,59.996,1472511603,"201051344001230","219011344069620",27.55,32.80,0,330.93,358.88,20.6,18.0,0.150,536385.7,536385.7,5328,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511611,938709.00
08/29/2016 19:00,2,0.777,ACTIVE,213.51,341.75,60.007,1472511603,"201051344000582","219011344069620",27.41,33.00,0,331.53,362.19,21.6,18.9,0.164,529135.9,529135.9,5303,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511612,938710.00
08/29/2016 19:00,2,0.723,ACTIVE,212.83,340.25,60.018,1472511603,"201051344000955","219011344069620",27.93,34.80,0,331.53,358.28,20.4,17.8,0.159,542920.3,542920.3,5308,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511613,938711.00
08/29/2016 19:00,2,0.312,ACTIVE,211.93,419.60,60.007,1472511603,"274151322000094","219011344069620",39.54,39.50,0,333.03,425.01,12.6,10.2,0.075,657698.1,657698.1,5361,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511614,938712.00
08/29/2016 19:00,2,0.807,ACTIVE,213.06,341.45,60.002,1472511603,"201051344000579","219011344069620",28.27,33.80,0,333.03,362.19,23.1,20.4,0.172,546643.4,546643.4,5318,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511615,938713.00
08/29/2016 19:00,2,0.779,ACTIVE,213.06,340.25,60.002,1472511603,"201051344000890","219011344069620",27.55,34.80,0,331.83,360.69,21.8,19.1,0.159,540179.6,540179.6,5304,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511615,938714.00
08/29/2016 19:00,2,0.746,ACTIVE,213.29,341.45,60.007,1472511603,"201051344000438","219011344069620",27.35,34.50,0,333.33,360.99,20.7,18.1,0.155,541667.7,541667.7,5312,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511616,938715.00
08/29/2016 19:00,2,0.787,ACTIVE,213.06,340.85,60.002,1472511603,"201051344000417","219011344069620",27.10,35.00,0,331.53,360.69,21.6,18.9,0.159,532978.5,532978.5,5306,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511617,938716.00
08/29/2016 19:00,2,0.670,ACTIVE,211.70,339.95,60.007,1472511603,"274151322000083","219011344069620",27.81,39.00,0,329.13,351.97,18.9,16.3,0.128,793901.7,793901.7,5279,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511618,938717.00
08/29/2016 19:00,2,0.674,ACTIVE,212.38,340.55,60.002,1472511603,"274151322000076","219011344069620",27.71,38.40,0,330.33,352.27,18.9,16.3,0.115,847091.5,847091.5,5284,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511619,938718.00
08/29/2016 19:00,2,0.801,ACTIVE,213.06,341.45,60.002,1472511603,"201051344000868","219011344069620",27.17,31.30,0,333.03,361.59,22.1,19.4,0.159,531214.8,531214.8,5320,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511620,938719.00
08/29/2016 19:00,2,0.707,ACTIVE,211.93,341.75,60.028,1472511603,"274151322000095","219011344069620",27.75,38.60,0,329.43,352.57,20.0,17.3,0.133,838552.6,838552.6,5298,0,0,0,L,1151911521,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511621,938720.00
08/29/2016 19:00,2,0.770,ACTIVE,213.06,341.45,59.996,1472511603,"201051344000988","219011344069620",18.03,31.30,0,333.33,356.78,14.1,11.7,0.110,520234.4,520234.4,5328,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511622,938721.00
08/29/2016 19:00,2,0.814,ACTIVE,213.29,340.55,60.007,1472511603,"201051344001025","219011344069620",27.59,33.30,0,333.03,361.59,22.8,20.1,0.172,541518.2,541518.2,5313,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511623,938722.00
08/29/2016 19:00,2,0.795,ACTIVE,213.29,341.75,60.007,1472511603,"201051344000458","219011344069620",27.93,32.20,0,333.93,362.79,22.5,19.8,0.172,538569.9,538569.9,5312,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511624,938723.00
08/29/2016 19:00,2,0.789,ACTIVE,213.74,342.95,60.018,1472511603,"201051344000853","219011344069620",27.71,31.50,0,334.84,364.59,22.2,19.5,0.172,537801.4,537801.4,5314,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511625,938724.00
08/29/2016 19:00,2,0.730,ACTIVE,213.51,341.15,59.991,1472511603,"201051344000685","219011344069620",27.95,33.00,0,332.13,362.19,20.7,18.0,0.172,540916.6,540916.6,5323,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511625,938725.00
08/29/2016 19:00,2,0.787,ACTIVE,213.29,341.45,60.002,1472511603,"201051344000917","219011344069620",27.75,33.50,0,332.13,361.29,22.1,19.5,0.164,537875.3,537875.3,5333,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511626,938726.00
08/29/2016 19:00,2,0.738,ACTIVE,213.29,340.55,59.970,1472511603,"201051344001145","219011344069620",28.88,32.00,0,332.73,361.59,21.6,18.9,0.155,543076.4,543076.4,5328,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511627,938727.00
08/29/2016 19:00,2,0.762,ACTIVE,213.51,341.45,60.007,1472511603,"201051344000651","219011344069620",27.69,33.00,0,332.43,361.59,21.4,18.7,0.164,536025.5,536025.5,5305,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511628,938728.00
08/29/2016 19:00,2,0.588,ACTIVE,211.48,338.14,60.002,1472511603,"274151322000088","219011344069620",26.34,36.80,0,330.33,349.56,15.7,13.2,0.097,764511.4,764511.4,5270,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511629,938729.00
08/29/2016 19:00,2,0.447,ACTIVE,212.61,387.14,59.996,1472511603,"274151322000068","219011344069620",36.32,40.20,0,331.53,417.19,16.4,13.9,0.093,658022.0,658022.0,5355,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511630,938730.00
08/29/2016 19:00,2,0.807,ACTIVE,212.83,339.95,60.012,1472511603,"201051344001135","219011344069620",27.75,33.00,0,331.53,359.78,22.7,20.0,0.164,532177.4,532177.4,5302,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511631,938731.00
08/29/2016 19:00,2,0.795,ACTIVE,212.83,341.75,59.991,1472511603,"201051344000594","219011344069620",27.37,35.20,0,331.53,361.89,22.1,19.4,0.172,542967.7,542967.7,5313,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511632,938732.00
08/29/2016 19:00,2,0.750,ACTIVE,213.29,339.95,60.012,1472511603,"201051344001203","219011344069620",27.69,33.50,0,333.03,360.69,21.1,18.4,0.159,540249.8,540249.8,5318,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511633,938733.00
08/29/2016 19:00,2,0.619,ACTIVE,211.93,336.64,59.996,1472511603,"274151322000054","219011344069620",26.66,36.50,0,330.33,350.77,16.7,14.2,0.102,780330.3,780330.3,5263,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511634,938734.00
08/29/2016 19:00,2,0.801,ACTIVE,213.51,341.45,60.012,1472511603,"201051344000867","219011344069620",27.41,32.20,0,333.33,361.29,22.3,19.6,0.159,530279.1,530279.1,5315,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511635,938735.00
08/29/2016 19:00,2,0.672,ACTIVE,213.29,340.55,59.986,1472511603,"201051344001093","219011344069620",27.67,32.40,0,332.73,359.18,18.9,16.3,0.133,537276.2,537276.2,5337,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511636,938736.00
08/29/2016 19:00,2,0.777,ACTIVE,213.06,342.05,60.002,1472511603,"201051344000900","219011344069620",27.53,31.30,0,333.03,362.19,21.7,19.0,0.168,546883.3,546883.3,5327,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511637,938737.00
08/29/2016 19:00,2,0.762,ACTIVE,213.51,342.05,60.007,1472511603,"201051344000648","219011344069620",27.75,31.50,0,334.84,362.19,21.4,18.8,0.168,536029.8,536029.8,5307,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511638,938738.00
08/29/2016 19:00,2,0.783,ACTIVE,213.29,341.75,60.018,1472511603,"201051344000569","219011344069620",27.85,32.40,0,333.93,361.89,22.1,19.4,0.168,547037.8,547037.8,5312,0,0,0,L,1122011218,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511639,938739.00
08/29/2016 19:00,2,0.809,ACTIVE,213.51,342.65,60.007,1472511603,"201051344000983","219011344069620",28.37,31.80,0,333.63,362.79,23.3,20.5,0.172,539348.5,539348.5,5306,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511640,938740.00
08/29/2016 19:00,2,0.775,ACTIVE,213.29,342.35,60.012,1472511603,"201051344001158","219011344069620",27.51,32.20,0,333.93,361.59,21.6,19.0,0.164,531445.7,531445.7,5313,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511640,938741.00
08/29/2016 19:00,2,0.748,ACTIVE,213.74,343.25,60.007,1472511603,"201051344000576","219011344069620",27.47,30.80,0,335.14,362.79,20.9,18.2,0.164,538919.3,538919.3,5323,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511641,938742.00
08/29/2016 19:00,2,0.471,ACTIVE,212.16,338.14,60.007,1472511603,"274151322000087","219011344069620",28.15,43.60,0,329.43,350.47,13.4,11.1,0.062,752631.6,752631.6,5332,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472511642,938743.00
08/29/2016 19:15,2,0.498,ACTIVE,213.74,339.95,59.986,1472512503,"201051344000645","219011344069620",27.00,31.00,0,333.03,353.17,13.7,11.3,0.088,538414.6,538414.6,5319,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512505,938744.00
08/29/2016 19:15,2,0.375,ACTIVE,212.61,336.94,59.986,1472512503,"274151322000085","219011344069620",26.18,35.60,0,333.03,347.46,10.0,7.7,0.057,780336.1,780336.1,5263,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512505,938745.00
08/29/2016 19:15,2,0.516,ACTIVE,213.74,341.15,59.986,1472512503,"201051344000633","219011344069620",27.35,32.20,0,331.83,354.67,14.3,11.9,0.088,529950.6,529950.6,5314,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512506,938746.00
08/29/2016 19:15,2,0.508,ACTIVE,213.29,339.65,59.996,1472512503,"201051344000469","219011344069620",27.25,30.00,0,330.63,352.87,14.0,11.6,0.093,532389.5,532389.5,5329,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512507,938747.00
08/29/2016 19:15,2,0.512,ACTIVE,212.83,338.44,59.981,1472512503,"201051344000646","219011344069620",27.79,32.60,0,330.63,352.27,14.4,12.0,0.088,533209.5,533209.5,5308,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512508,938748.00
08/29/2016 19:15,2,0.438,ACTIVE,212.38,338.74,59.981,1472512503,"274151322000052","219011344069620",26.82,37.50,0,332.13,348.36,11.9,9.6,0.057,801162.2,801162.2,5263,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512509,938749.00
08/29/2016 19:15,2,0.613,ACTIVE,213.51,339.34,60.028,1472512503,"201051344000585","219011344069620",27.53,32.40,0,331.23,354.67,17.1,14.6,0.115,542708.5,542708.5,5304,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512510,938750.00
08/29/2016 19:15,2,0.516,ACTIVE,213.06,337.84,60.007,1472512503,"201051344001230","219011344069620",23.40,32.00,0,329.43,353.17,12.2,9.9,0.075,536389.2,536389.2,5329,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512511,938751.00
08/29/2016 19:15,2,0.508,ACTIVE,213.74,339.04,59.986,1472512503,"201051344000582","219011344069620",26.66,32.20,0,331.23,353.77,13.7,11.3,0.093,529139.6,529139.6,5304,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512512,938752.00
08/29/2016 19:15,2,0.498,ACTIVE,212.83,337.54,59.991,1472512503,"201051344000955","219011344069620",27.23,33.30,0,330.33,351.37,13.7,11.3,0.088,542923.9,542923.9,5309,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512513,938753.00
08/29/2016 19:15,2,0.232,ACTIVE,212.83,393.45,59.991,1472512503,"274151322000094","219011344069620",36.96,38.20,0,334.84,425.91,8.7,6.5,0.053,657700.0,657700.0,5362,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512514,938754.00
08/29/2016 19:15,2,0.547,ACTIVE,213.29,339.34,59.981,1472512503,"201051344000579","219011344069620",27.63,32.80,0,332.43,352.57,15.3,12.9,0.093,546647.5,546647.5,5319,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512514,938755.00
08/29/2016 19:15,2,0.508,ACTIVE,213.29,338.14,59.986,1472512503,"201051344000890","219011344069620",27.12,33.30,0,330.93,354.67,14.0,11.6,0.084,540183.3,540183.3,5305,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512515,938756.00
08/29/2016 19:15,2,0.461,ACTIVE,213.51,338.74,59.991,1472512503,"201051344000438","219011344069620",28.33,33.00,0,332.13,351.67,13.3,10.9,0.084,541671.2,541671.2,5313,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512516,938757.00
08/29/2016 19:15,2,0.520,ACTIVE,213.29,338.44,59.944,1472512503,"201051344000417","219011344069620",27.14,33.80,0,331.23,351.97,14.3,11.9,0.088,532982.3,532982.3,5307,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512517,938758.00
08/29/2016 19:15,2,0.395,ACTIVE,212.38,337.84,59.986,1472512503,"274151322000083","219011344069620",26.44,37.50,0,332.43,350.17,10.6,8.3,0.071,793904.7,793904.7,5280,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512518,938759.00
08/29/2016 19:15,2,0.439,ACTIVE,213.06,339.65,59.996,1472512503,"274151322000076","219011344069620",27.31,36.80,0,333.33,348.66,12.2,9.8,0.066,847094.7,847094.7,5285,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512519,938760.00
08/29/2016 19:15,2,0.512,ACTIVE,213.29,339.04,59.996,1472512503,"201051344000868","219011344069620",27.37,30.50,0,331.53,352.57,14.2,11.8,0.084,531218.7,531218.7,5321,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512520,938761.00
08/29/2016 19:15,2,0.408,ACTIVE,212.38,338.74,59.991,1472512503,"274151322000095","219011344069620",26.46,37.00,0,332.43,345.96,10.9,8.6,0.057,838555.5,838555.5,5299,0,0,0,L,1151911521,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512521,938762.00
08/29/2016 19:15,2,0.482,ACTIVE,213.29,339.65,59.996,1472512503,"201051344000988","219011344069620",17.89,30.50,0,331.23,349.86,8.8,6.5,0.053,520236.6,520236.6,5329,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512522,938763.00
08/29/2016 19:15,2,0.527,ACTIVE,213.29,338.14,59.986,1472512503,"201051344001025","219011344069620",27.17,32.20,0,330.33,352.87,14.5,12.1,0.102,541522.2,541522.2,5314,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512523,938764.00
08/29/2016 19:15,2,0.523,ACTIVE,213.51,339.34,59.991,1472512503,"201051344000458","219011344069620",27.10,31.50,0,331.83,352.27,14.4,12.0,0.097,538573.8,538573.8,5313,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512524,938765.00
08/29/2016 19:15,2,0.508,ACTIVE,213.96,341.45,59.991,1472512503,"201051344000853","219011344069620",27.37,31.00,0,333.63,354.07,14.1,11.7,0.097,537805.2,537805.2,5315,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512524,938766.00
08/29/2016 19:15,2,0.475,ACTIVE,213.51,339.34,59.996,1472512503,"201051344000685","219011344069620",27.04,31.80,0,331.23,354.07,13.0,10.6,0.093,540920.1,540920.1,5324,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512525,938767.00
08/29/2016 19:15,2,0.516,ACTIVE,213.51,339.04,59.986,1472512503,"201051344000917","219011344069620",26.94,32.60,0,330.93,353.17,14.1,11.7,0.093,537879.2,537879.2,5334,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512526,938768.00
08/29/2016 19:15,2,0.455,ACTIVE,213.51,338.44,59.991,1472512503,"201051344001145","219011344069620",28.09,31.00,0,331.83,351.67,13.0,10.6,0.075,543079.9,543079.9,5329,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512527,938769.00
08/29/2016 19:15,2,0.490,ACTIVE,213.51,339.65,60.034,1472512503,"201051344000651","219011344069620",27.27,32.00,0,332.43,354.37,13.5,11.1,0.088,536029.2,536029.2,5306,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512528,938770.00
08/29/2016 19:15,2,0.391,ACTIVE,212.16,337.24,59.949,1472512503,"274151322000088","219011344069620",25.66,35.60,0,331.23,348.36,10.2,7.9,0.062,764513.9,764513.9,5271,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512529,938771.00
08/29/2016 19:15,2,0.295,ACTIVE,212.83,382.33,59.991,1472512503,"274151322000068","219011344069620",35.60,38.80,0,335.44,415.69,10.6,8.3,0.057,658024.7,658024.7,5356,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512530,938772.00
08/29/2016 19:15,2,0.543,ACTIVE,213.06,337.84,59.986,1472512503,"201051344001135","219011344069620",27.17,32.00,0,330.63,351.07,14.9,12.5,0.093,532181.4,532181.4,5303,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512531,938773.00
08/29/2016 19:15,2,0.516,ACTIVE,213.06,339.04,59.986,1472512503,"201051344000594","219011344069620",27.12,33.80,0,330.33,352.57,14.2,11.7,0.088,542971.5,542971.5,5314,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512532,938774.00
08/29/2016 19:15,2,0.500,ACTIVE,213.51,338.14,60.012,1472512503,"201051344001203","219011344069620",26.98,32.40,0,331.53,352.87,13.7,11.3,0.088,540253.5,540253.5,5319,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512533,938775.00
08/29/2016 19:15,2,0.408,ACTIVE,212.61,337.24,59.949,1472512503,"274151322000054","219011344069620",26.16,35.20,0,331.83,345.96,10.9,8.6,0.062,780332.8,780332.8,5264,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512534,938776.00
08/29/2016 19:15,2,0.525,ACTIVE,213.51,338.44,60.023,1472512503,"201051344000867","219011344069620",27.08,31.30,0,331.53,352.57,14.4,12.0,0.093,530283.0,530283.0,5316,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512535,938777.00
08/29/2016 19:15,2,0.465,ACTIVE,213.29,338.44,59.981,1472512503,"201051344001093","219011344069620",26.12,31.50,0,331.23,353.77,12.3,10.0,0.071,537279.5,537279.5,5338,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512536,938778.00
08/29/2016 19:15,2,0.504,ACTIVE,213.29,339.65,59.986,1472512503,"201051344000900","219011344069620",26.46,30.80,0,332.73,352.57,13.5,11.1,0.088,546887.0,546887.0,5328,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512537,938779.00
08/29/2016 19:15,2,0.506,ACTIVE,213.74,339.95,59.986,1472512503,"201051344000648","219011344069620",27.17,30.50,0,332.43,353.17,14.0,11.6,0.088,536033.5,536033.5,5308,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512538,938780.00
08/29/2016 19:15,2,0.516,ACTIVE,213.29,339.65,59.975,1472512503,"201051344000569","219011344069620",27.04,31.80,0,332.43,352.57,14.1,11.7,0.088,547041.6,547041.6,5313,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512539,938781.00
08/29/2016 19:15,2,0.539,ACTIVE,213.51,339.34,59.986,1472512503,"201051344000983","219011344069620",27.49,31.00,0,332.13,353.77,15.0,12.6,0.097,539352.6,539352.6,5307,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512540,938782.00
08/29/2016 19:15,2,0.500,ACTIVE,213.29,339.04,59.991,1472512503,"201051344001158","219011344069620",27.06,31.50,0,332.43,352.87,13.7,11.3,0.093,531449.4,531449.4,5314,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512541,938783.00
08/29/2016 19:15,2,0.480,ACTIVE,213.74,340.85,59.996,1472512503,"201051344000576","219011344069620",27.12,30.30,0,333.03,352.87,13.2,10.8,0.084,538922.8,538922.8,5324,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512542,938784.00
08/29/2016 19:15,2,0.391,ACTIVE,212.61,336.94,59.965,1472512503,"274151322000087","219011344069620",25.58,41.30,0,332.13,345.96,10.2,7.9,0.049,752633.9,752633.9,5333,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472512542,938785.00
08/29/2016 19:30,2,0.359,ACTIVE,213.29,338.14,59.996,1472513404,"201051344000645","219011344069620",26.42,30.30,0,333.03,347.46,9.7,7.4,0.057,538416.8,538416.8,5320,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513405,938786.00
08/29/2016 19:30,2,0.312,ACTIVE,212.61,337.54,59.991,1472513404,"274151322000085","219011344069620",25.62,34.50,0,333.03,342.35,8.1,5.9,0.044,780337.8,780337.8,5264,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513406,938787.00
08/29/2016 19:30,2,0.381,ACTIVE,213.29,339.34,59.986,1472513404,"201051344000633","219011344069620",26.70,31.30,0,332.13,348.96,10.3,8.1,0.057,529953.0,529953.0,5315,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513407,938788.00
08/29/2016 19:30,2,0.369,ACTIVE,213.06,337.24,59.991,1472513404,"201051344000469","219011344069620",27.15,29.50,0,331.23,346.56,10.2,7.9,0.053,532391.7,532391.7,5330,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513408,938789.00
08/29/2016 19:30,2,0.418,ACTIVE,212.38,336.34,59.986,1472513404,"201051344000646","219011344069620",24.11,31.50,0,329.73,346.26,10.2,8.0,0.057,533211.9,533211.9,5309,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513409,938790.00
08/29/2016 19:30,2,0.342,ACTIVE,212.16,336.64,59.991,1472513404,"274151322000052","219011344069620",26.24,35.80,0,332.13,342.95,9.1,6.9,0.053,801164.2,801164.2,5264,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513410,938791.00
08/29/2016 19:30,2,0.434,ACTIVE,212.83,337.54,59.949,1472513404,"201051344000585","219011344069620",26.66,31.50,0,331.23,347.76,11.8,9.4,0.062,542711.4,542711.4,5305,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513410,938792.00
08/29/2016 19:30,2,0.357,ACTIVE,212.61,335.74,60.002,1472513404,"201051344001230","219011344069620",26.42,30.80,0,329.73,344.45,9.6,7.4,0.049,536391.3,536391.3,5330,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513411,938793.00
08/29/2016 19:30,2,0.357,ACTIVE,213.06,337.54,59.954,1472513404,"201051344000582","219011344069620",26.50,31.00,0,330.93,346.26,9.6,7.4,0.057,529141.8,529141.8,5305,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513412,938794.00
08/29/2016 19:30,2,0.400,ACTIVE,212.38,336.04,59.981,1472513404,"201051344000955","219011344069620",26.12,32.20,0,330.03,344.45,10.6,8.3,0.062,542926.3,542926.3,5310,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513413,938795.00
08/29/2016 19:30,2,0.188,ACTIVE,212.61,378.42,59.991,1472513404,"274151322000094","219011344069620",35.48,36.80,0,334.24,398.56,6.8,4.6,0.035,657701.5,657701.5,5363,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513414,938796.00
08/29/2016 19:30,2,0.400,ACTIVE,212.83,337.84,59.959,1472513404,"201051344000579","219011344069620",27.33,32.00,0,331.53,346.56,11.1,8.8,0.057,546650.2,546650.2,5320,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513415,938797.00
08/29/2016 19:30,2,0.387,ACTIVE,212.61,336.04,59.991,1472513404,"201051344000890","219011344069620",26.24,32.40,0,330.63,346.86,10.3,8.0,0.053,540185.8,540185.8,5306,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513416,938798.00
08/29/2016 19:30,2,0.363,ACTIVE,212.83,336.94,60.002,1472513404,"201051344000438","219011344069620",27.10,32.00,0,331.53,346.56,10.0,7.7,0.057,541673.6,541673.6,5314,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513417,938799.00
08/29/2016 19:30,2,0.387,ACTIVE,212.83,336.64,59.970,1472513404,"201051344000417","219011344069620",26.76,32.40,0,330.93,345.96,10.5,8.2,0.053,532984.7,532984.7,5308,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513418,938800.00
08/29/2016 19:30,2,0.314,ACTIVE,212.16,337.54,59.996,1472513404,"274151322000083","219011344069620",25.68,36.00,0,332.43,342.65,8.2,6.0,0.044,793906.6,793906.6,5281,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513419,938801.00
08/29/2016 19:30,2,0.332,ACTIVE,213.06,338.14,59.991,1472513404,"274151322000076","219011344069620",26.64,35.40,0,333.63,343.25,9.0,6.7,0.053,847096.8,847096.8,5286,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513420,938802.00
08/29/2016 19:30,2,0.373,ACTIVE,213.06,337.24,59.991,1472513404,"201051344000868","219011344069620",27.10,30.00,0,332.13,346.56,10.3,8.0,0.049,531221.1,531221.1,5322,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513421,938803.00
08/29/2016 19:30,2,0.314,ACTIVE,212.38,335.74,60.012,1472513404,"274151322000095","219011344069620",26.08,35.60,0,332.13,342.05,8.3,6.1,0.049,838557.5,838557.5,5300,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513422,938804.00
08/29/2016 19:30,2,0.326,ACTIVE,212.83,338.14,59.996,1472513404,"201051344000988","219011344069620",17.95,30.30,0,331.53,346.56,6.0,3.8,0.040,520237.9,520237.9,5330,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513423,938805.00
08/29/2016 19:30,2,0.371,ACTIVE,212.61,335.44,60.002,1472513404,"201051344001025","219011344069620",26.74,31.30,0,330.93,346.56,10.1,7.8,0.057,541524.6,541524.6,5315,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513424,938806.00
08/29/2016 19:30,2,0.375,ACTIVE,213.06,337.24,60.002,1472513404,"201051344000458","219011344069620",26.20,31.00,0,332.43,346.86,10.0,7.7,0.062,538576.2,538576.2,5314,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513424,938807.00
08/29/2016 19:30,2,0.357,ACTIVE,213.51,338.74,60.002,1472513404,"201051344000853","219011344069620",26.62,30.30,0,333.03,348.66,9.7,7.4,0.053,537807.6,537807.6,5316,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513425,938808.00
08/29/2016 19:30,2,0.334,ACTIVE,213.06,337.54,60.012,1472513404,"201051344000685","219011344069620",26.50,30.80,0,332.13,346.56,9.0,6.7,0.057,540922.2,540922.2,5325,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513426,938809.00
08/29/2016 19:30,2,0.344,ACTIVE,212.83,337.54,59.996,1472513404,"201051344000917","219011344069620",26.96,31.50,0,330.63,346.56,9.4,7.2,0.053,537881.4,537881.4,5335,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513427,938810.00
08/29/2016 19:30,2,0.344,ACTIVE,213.06,337.24,59.991,1472513404,"201051344001145","219011344069620",27.10,30.00,0,331.83,345.96,9.5,7.2,0.049,543082.2,543082.2,5330,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513428,938811.00
08/29/2016 19:30,2,0.354,ACTIVE,213.06,336.94,59.991,1472513404,"201051344000651","219011344069620",26.20,30.50,0,331.53,346.86,9.4,7.1,0.053,536031.3,536031.3,5307,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513429,938812.00
08/29/2016 19:30,2,0.287,ACTIVE,211.93,336.64,59.986,1472513404,"274151322000088","219011344069620",25.19,34.00,0,331.83,341.75,7.3,5.2,0.044,764515.6,764515.6,5272,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513430,938813.00
08/29/2016 19:30,2,0.205,ACTIVE,212.83,376.01,59.996,1472513404,"274151322000068","219011344069620",35.27,37.50,0,334.84,400.96,7.4,5.2,0.031,658026.4,658026.4,5357,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513431,938814.00
08/29/2016 19:30,2,0.391,ACTIVE,212.61,335.44,59.991,1472513404,"201051344001135","219011344069620",27.21,30.80,0,330.93,345.66,10.8,8.5,0.053,532184.0,532184.0,5304,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513432,938815.00
08/29/2016 19:30,2,0.359,ACTIVE,213.06,337.54,59.991,1472513404,"201051344000594","219011344069620",26.78,32.60,0,330.63,346.56,9.8,7.5,0.053,542973.8,542973.8,5315,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513433,938816.00
08/29/2016 19:30,2,0.367,ACTIVE,213.06,335.74,59.996,1472513404,"201051344001203","219011344069620",26.64,31.50,0,330.93,346.86,10.0,7.7,0.053,540255.8,540255.8,5320,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513434,938817.00
08/29/2016 19:30,2,0.297,ACTIVE,212.16,336.64,60.002,1472513404,"274151322000054","219011344069620",25.62,34.00,0,332.43,342.65,7.7,5.5,0.031,780334.6,780334.6,5265,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513434,938818.00
08/29/2016 19:30,2,0.375,ACTIVE,213.29,337.54,60.002,1472513404,"201051344000867","219011344069620",26.40,30.80,0,331.83,347.76,10.1,7.8,0.053,530285.5,530285.5,5317,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513435,938819.00
08/29/2016 19:30,2,0.348,ACTIVE,213.06,337.24,60.018,1472513404,"201051344001093","219011344069620",26.16,30.80,0,330.63,345.06,9.2,7.0,0.049,537281.6,537281.6,5339,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513436,938820.00
08/29/2016 19:30,2,0.332,ACTIVE,213.29,338.44,60.034,1472513404,"201051344000900","219011344069620",26.80,30.30,0,330.93,346.86,9.1,6.8,0.049,546889.1,546889.1,5329,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513437,938821.00
