ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 19:30,2,0.359,ACTIVE,213.74,337.84,59.996,1472513404,"201051344000648","219011344069620",26.42,30.00,0,332.73,347.46,9.7,7.4,0.053,536035.7,536035.7,5309,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513438,938822.00
08/29/2016 19:30,2,0.365,ACTIVE,213.51,337.84,60.007,1472513404,"201051344000569","219011344069620",26.42,31.30,0,331.83,347.46,9.8,7.5,0.049,547044.0,547044.0,5314,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513439,938823.00
08/29/2016 19:30,2,0.385,ACTIVE,213.51,337.84,60.002,1472513404,"201051344000983","219011344069620",26.52,30.80,0,332.43,347.16,10.4,8.1,0.057,539355.0,539355.0,5308,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513440,938824.00
08/29/2016 19:30,2,0.348,ACTIVE,213.29,337.54,60.002,1472513404,"201051344001158","219011344069620",26.76,30.80,0,332.13,347.16,9.4,7.2,0.053,531451.7,531451.7,5315,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513441,938825.00
08/29/2016 19:30,2,0.336,ACTIVE,213.96,338.74,59.996,1472513404,"201051344000576","219011344069620",26.46,29.50,0,333.33,347.76,9.0,6.8,0.049,538925.0,538925.0,5325,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513442,938826.00
08/29/2016 19:30,2,0.291,ACTIVE,212.61,337.54,59.991,1472513404,"274151322000087","219011344069620",25.01,39.00,0,332.73,342.35,7.4,5.2,0.027,752635.6,752635.6,5334,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472513443,938827.00
08/29/2016 19:45,2,0.426,ACTIVE,213.96,339.65,59.986,1472514304,"201051344000645","219011344069620",26.44,29.50,0,332.13,345.36,11.4,9.1,0.066,538418.8,538418.8,5321,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514305,938828.00
08/29/2016 19:45,2,0.361,ACTIVE,212.61,338.74,59.981,1472514304,"274151322000085","219011344069620",26.14,33.30,0,333.63,342.35,9.6,7.3,0.057,780339.3,780339.3,5265,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514306,938829.00
08/29/2016 19:45,2,0.445,ACTIVE,213.96,340.55,59.991,1472514304,"201051344000633","219011344069620",26.88,30.30,0,331.53,347.16,12.1,9.8,0.071,529955.1,529955.1,5316,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514307,938830.00
08/29/2016 19:45,2,0.443,ACTIVE,213.51,339.04,59.991,1472514304,"201051344000469","219011344069620",26.84,28.80,0,329.43,344.76,12.1,9.8,0.075,532393.7,532393.7,5331,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514307,938831.00
08/29/2016 19:45,2,0.453,ACTIVE,213.29,338.14,59.996,1472514304,"201051344000646","219011344069620",26.98,30.50,0,328.52,344.15,12.4,10.0,0.066,533214.0,533214.0,5310,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514308,938832.00
08/29/2016 19:45,2,0.395,ACTIVE,212.38,339.65,59.981,1472514304,"274151322000052","219011344069620",26.20,34.80,0,332.43,343.25,10.5,8.2,0.053,801166.0,801166.0,5265,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514309,938833.00
08/29/2016 19:45,2,0.480,ACTIVE,213.74,339.34,59.996,1472514304,"201051344000585","219011344069620",27.43,30.30,0,330.33,345.66,13.4,11.0,0.080,542713.8,542713.8,5306,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514310,938834.00
08/29/2016 19:45,2,0.422,ACTIVE,213.29,337.54,59.986,1472514304,"201051344001230","219011344069620",26.62,29.80,0,329.43,342.65,11.4,9.1,0.066,536393.2,536393.2,5331,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514311,938835.00
08/29/2016 19:45,2,0.420,ACTIVE,213.96,338.44,59.986,1472514304,"201051344000582","219011344069620",26.72,30.00,0,330.03,344.15,11.4,9.1,0.062,529143.8,529143.8,5306,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514312,938836.00
08/29/2016 19:45,2,0.459,ACTIVE,213.06,337.54,59.996,1472514304,"201051344000955","219011344069620",26.62,30.80,0,329.13,343.25,12.4,10.0,0.075,542928.5,542928.5,5311,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514313,938837.00
08/29/2016 19:45,2,0.225,ACTIVE,212.61,380.82,59.986,1472514304,"274151322000094","219011344069620",35.70,35.40,0,334.84,400.06,8.2,6.0,0.044,657702.7,657702.7,5364,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514314,938838.00
08/29/2016 19:45,2,0.471,ACTIVE,213.51,338.74,60.018,1472514304,"201051344000579","219011344069620",27.12,31.00,0,330.93,344.76,13.0,10.6,0.071,546652.5,546652.5,5321,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514315,938839.00
08/29/2016 19:45,2,0.441,ACTIVE,213.29,337.54,60.002,1472514304,"201051344000890","219011344069620",27.00,31.00,0,329.73,344.15,12.1,9.8,0.071,540187.9,540187.9,5307,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514316,938840.00
08/29/2016 19:45,2,0.432,ACTIVE,213.74,338.74,59.996,1472514304,"201051344000438","219011344069620",27.00,30.50,0,330.93,344.45,11.8,9.5,0.071,541675.6,541675.6,5315,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514317,938841.00
08/29/2016 19:45,2,0.451,ACTIVE,213.74,337.84,59.970,1472514304,"201051344000417","219011344069620",26.86,31.30,0,329.73,343.85,12.3,10.0,0.066,532986.9,532986.9,5309,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514318,938842.00
08/29/2016 19:45,2,0.363,ACTIVE,212.61,338.44,60.012,1472514304,"274151322000083","219011344069620",26.10,34.80,0,333.03,342.65,9.6,7.4,0.057,793908.2,793908.2,5282,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514318,938843.00
08/29/2016 19:45,2,0.391,ACTIVE,213.06,337.24,59.975,1472514304,"274151322000076","219011344069620",26.66,34.30,0,334.54,343.55,10.5,8.2,0.057,847098.6,847098.6,5287,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514319,938844.00
08/29/2016 19:45,2,0.439,ACTIVE,213.51,339.04,60.023,1472514304,"201051344000868","219011344069620",27.08,29.00,0,330.93,344.76,12.1,9.8,0.066,531223.3,531223.3,5323,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514320,938845.00
08/29/2016 19:45,2,0.371,ACTIVE,212.38,336.64,59.981,1472514304,"274151322000095","219011344069620",26.70,34.00,0,333.03,342.35,10.1,7.8,0.049,838559.1,838559.1,5301,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514321,938846.00
08/29/2016 19:45,2,0.400,ACTIVE,213.29,339.34,59.991,1472514304,"201051344000988","219011344069620",17.87,29.30,0,329.73,344.15,7.3,5.1,0.040,520238.9,520238.9,5331,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514322,938847.00
08/29/2016 19:45,2,0.432,ACTIVE,213.51,336.94,60.023,1472514304,"201051344001025","219011344069620",27.02,30.00,0,329.73,344.15,11.8,9.5,0.075,541526.7,541526.7,5316,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514323,938848.00
08/29/2016 19:45,2,0.438,ACTIVE,213.51,338.44,59.986,1472514304,"201051344000458","219011344069620",26.70,30.30,0,331.53,344.76,11.9,9.5,0.071,538578.3,538578.3,5315,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514324,938849.00
08/29/2016 19:45,2,0.414,ACTIVE,214.19,339.95,59.991,1472514304,"201051344000853","219011344069620",27.43,29.50,0,332.43,345.96,11.6,9.3,0.071,537809.6,537809.6,5317,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514325,938850.00
08/29/2016 19:45,2,0.400,ACTIVE,213.74,338.74,59.965,1472514304,"201051344000685","219011344069620",26.50,29.80,0,330.33,344.76,10.8,8.5,0.071,540924.0,540924.0,5326,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514326,938851.00
08/29/2016 19:45,2,0.420,ACTIVE,213.51,338.74,60.028,1472514304,"201051344000917","219011344069620",26.26,30.50,0,329.43,344.15,11.2,8.9,0.071,537883.4,537883.4,5336,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514327,938852.00
08/29/2016 19:45,2,0.416,ACTIVE,213.96,338.74,60.028,1472514304,"201051344001145","219011344069620",27.02,29.30,0,330.93,344.76,11.4,9.1,0.066,543084.2,543084.2,5331,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514328,938853.00
08/29/2016 19:45,2,0.428,ACTIVE,213.74,338.74,59.996,1472514304,"201051344000651","219011344069620",25.96,29.50,0,330.93,344.76,11.3,9.0,0.071,536033.3,536033.3,5308,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514329,938854.00
08/29/2016 19:45,2,0.344,ACTIVE,212.38,336.34,59.986,1472514304,"274151322000088","219011344069620",25.47,33.00,0,332.43,342.05,8.8,6.6,0.053,764517.0,764517.0,5273,0,0,0,L,1151911521,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514330,938855.00
08/29/2016 19:45,2,0.244,ACTIVE,213.29,384.43,59.986,1472514304,"274151322000068","219011344069620",36.10,36.00,0,335.74,401.86,9.1,6.8,0.044,658027.8,658027.8,5358,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514331,938856.00
08/29/2016 19:45,2,0.471,ACTIVE,213.29,336.94,59.986,1472514304,"201051344001135","219011344069620",26.60,29.80,0,329.73,343.55,12.7,10.3,0.071,532186.3,532186.3,5305,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514331,938857.00
08/29/2016 19:45,2,0.432,ACTIVE,213.29,338.44,59.991,1472514304,"201051344000594","219011344069620",26.86,31.50,0,330.03,344.45,11.8,9.5,0.071,542975.8,542975.8,5316,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514332,938858.00
08/29/2016 19:45,2,0.439,ACTIVE,213.74,337.84,60.034,1472514304,"201051344001203","219011344069620",26.30,30.30,0,330.63,344.76,11.7,9.4,0.071,540257.9,540257.9,5321,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514333,938859.00
08/29/2016 19:45,2,0.357,ACTIVE,212.61,339.34,60.012,1472514304,"274151322000054","219011344069620",26.12,32.80,0,332.43,342.65,9.4,7.2,0.049,780336.2,780336.2,5266,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514334,938860.00
08/29/2016 19:45,2,0.445,ACTIVE,213.51,338.14,59.991,1472514304,"201051344000867","219011344069620",26.72,29.80,0,331.23,344.45,12.1,9.7,0.071,530287.6,530287.6,5318,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514335,938861.00
08/29/2016 19:45,2,0.412,ACTIVE,213.74,338.74,59.944,1472514304,"201051344001093","219011344069620",26.88,29.80,0,330.93,343.55,11.2,8.9,0.066,537283.6,537283.6,5340,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514336,938862.00
08/29/2016 19:45,2,0.414,ACTIVE,213.29,339.04,59.991,1472514304,"201051344000900","219011344069620",26.48,29.30,0,330.93,344.76,11.1,8.8,0.066,546891.0,546891.0,5330,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514337,938863.00
08/29/2016 19:45,2,0.434,ACTIVE,213.74,338.74,59.996,1472514304,"201051344000648","219011344069620",26.38,29.00,0,332.13,345.36,11.6,9.3,0.071,536037.8,536037.8,5310,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514338,938864.00
08/29/2016 19:45,2,0.432,ACTIVE,213.29,338.44,59.986,1472514304,"201051344000569","219011344069620",27.04,30.30,0,331.23,344.45,11.8,9.5,0.071,547046.1,547046.1,5315,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514339,938865.00
08/29/2016 19:45,2,0.451,ACTIVE,213.51,338.14,59.954,1472514304,"201051344000983","219011344069620",27.19,29.80,0,331.23,345.06,12.4,10.1,0.071,539357.2,539357.2,5309,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514340,938866.00
08/29/2016 19:45,2,0.424,ACTIVE,213.51,338.44,59.991,1472514304,"201051344001158","219011344069620",26.72,30.00,0,331.23,344.76,11.5,9.2,0.075,531453.8,531453.8,5316,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514341,938867.00
08/29/2016 19:45,2,0.404,ACTIVE,213.96,339.65,59.991,1472514304,"201051344000576","219011344069620",26.98,28.80,0,332.43,345.36,11.1,8.8,0.066,538927.0,538927.0,5326,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514342,938868.00
08/29/2016 19:45,2,0.359,ACTIVE,212.61,338.44,59.986,1472514304,"274151322000087","219011344069620",25.70,37.50,0,333.33,342.65,9.3,7.1,0.040,752637.2,752637.2,5335,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472514343,938869.00
08/29/2016 20:00,2,0.221,ACTIVE,214.19,338.14,59.975,1472515203,"201051344000645","219011344069620",26.06,28.80,0,332.43,346.26,5.9,3.8,0.022,538420.3,538420.3,5322,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515204,938870.00
08/29/2016 20:00,2,0.172,ACTIVE,213.06,336.34,59.996,1472515203,"274151322000085","219011344069620",24.65,32.40,0,334.24,342.05,4.3,2.2,0.009,780340.4,780340.4,5266,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515205,938871.00
08/29/2016 20:00,2,0.246,ACTIVE,214.19,339.34,59.938,1472515203,"201051344000633","219011344069620",26.28,29.30,0,331.83,348.96,6.5,4.4,0.027,529956.7,529956.7,5317,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515206,938872.00
08/29/2016 20:00,2,0.240,ACTIVE,213.51,337.54,59.970,1472515203,"201051344000469","219011344069620",26.58,27.80,0,331.23,345.96,6.5,4.3,0.022,532395.4,532395.4,5332,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515207,938873.00
08/29/2016 20:00,2,0.244,ACTIVE,212.83,335.74,59.933,1472515203,"201051344000646","219011344069620",26.82,29.50,0,330.33,344.45,6.7,4.5,0.018,533215.7,533215.7,5311,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515208,938874.00
08/29/2016 20:00,2,0.199,ACTIVE,212.83,336.94,59.996,1472515203,"274151322000052","219011344069620",24.59,33.50,0,333.03,342.65,5.0,2.9,0.018,801167.3,801167.3,5266,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515209,938875.00
08/29/2016 20:00,2,0.281,ACTIVE,213.51,336.04,59.959,1472515203,"201051344000585","219011344069620",26.90,29.50,0,331.23,345.36,7.7,5.5,0.022,542715.8,542715.8,5307,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515210,938876.00
08/29/2016 20:00,2,0.244,ACTIVE,213.06,335.14,59.975,1472515203,"201051344001230","219011344069620",25.94,29.00,0,330.33,344.15,6.4,4.3,0.018,536394.8,536394.8,5332,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515211,938877.00
08/29/2016 20:00,2,0.227,ACTIVE,213.74,336.34,59.970,1472515203,"201051344000582","219011344069620",26.06,29.00,0,331.53,344.76,6.0,3.9,0.018,529145.3,529145.3,5307,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515212,938878.00
08/29/2016 20:00,2,0.248,ACTIVE,212.83,335.14,59.959,1472515203,"201051344000955","219011344069620",26.86,30.00,0,329.43,343.55,6.8,4.6,0.018,542930.2,542930.2,5312,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515213,938879.00
08/29/2016 20:00,2,0.100,ACTIVE,213.06,338.14,59.991,1472515203,"274151322000094","219011344069620",30.06,34.30,0,334.54,390.44,3.0,1.0,0.013,657703.5,657703.5,5365,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515214,938880.00
08/29/2016 20:00,2,0.273,ACTIVE,213.51,336.94,60.002,1472515203,"201051344000579","219011344069620",26.82,30.30,0,331.53,345.06,7.4,5.2,0.018,546654.4,546654.4,5322,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515214,938881.00
08/29/2016 20:00,2,0.250,ACTIVE,212.83,334.24,59.975,1472515203,"201051344000890","219011344069620",26.74,30.00,0,330.33,345.06,6.8,4.6,0.018,540189.6,540189.6,5308,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515215,938882.00
08/29/2016 20:00,2,0.232,ACTIVE,213.06,335.44,59.981,1472515203,"201051344000438","219011344069620",26.64,29.80,0,331.83,345.36,6.3,4.2,0.018,541677.2,541677.2,5316,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515216,938883.00
08/29/2016 20:00,2,0.264,ACTIVE,213.06,335.44,59.981,1472515203,"201051344000417","219011344069620",25.98,30.30,0,331.53,345.06,7.0,4.8,0.022,532988.6,532988.6,5310,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515217,938884.00
08/29/2016 20:00,2,0.172,ACTIVE,212.61,335.74,59.965,1472515203,"274151322000083","219011344069620",24.81,33.80,0,333.33,342.05,4.3,2.3,0.013,793909.4,793909.4,5283,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515218,938885.00
08/29/2016 20:00,2,0.184,ACTIVE,213.29,337.54,59.970,1472515203,"274151322000076","219011344069620",25.62,33.00,0,334.24,342.65,4.7,2.6,0.018,847099.9,847099.9,5288,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515219,938886.00
08/29/2016 20:00,2,0.254,ACTIVE,213.51,337.24,59.975,1472515203,"201051344000868","219011344069620",26.06,28.00,0,331.83,344.76,6.8,4.6,0.018,531225.0,531225.0,5324,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515220,938887.00
08/29/2016 20:00,2,0.172,ACTIVE,212.61,336.34,59.965,1472515203,"274151322000095","219011344069620",25.33,33.00,0,333.33,341.75,4.5,2.4,0.013,838560.3,838560.3,5302,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515221,938888.00
08/29/2016 20:00,2,0.197,ACTIVE,213.29,337.54,59.981,1472515203,"201051344000988","219011344069620",17.89,28.80,0,331.53,345.06,3.6,1.5,0.004,520239.7,520239.7,5332,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515222,938889.00
08/29/2016 20:00,2,0.238,ACTIVE,213.06,334.84,59.986,1472515203,"201051344001025","219011344069620",26.18,29.00,0,331.23,344.45,6.3,4.2,0.022,541528.3,541528.3,5317,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515223,938890.00
08/29/2016 20:00,2,0.234,ACTIVE,213.51,336.04,59.975,1472515203,"201051344000458","219011344069620",26.66,29.50,0,332.43,345.66,6.4,4.2,0.022,538579.9,538579.9,5316,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515223,938891.00
08/29/2016 20:00,2,0.230,ACTIVE,213.96,338.44,59.970,1472515203,"201051344000853","219011344069620",26.70,28.80,0,333.63,347.16,6.3,4.1,0.022,537811.2,537811.2,5318,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515224,938892.00
08/29/2016 20:00,2,0.201,ACTIVE,213.29,336.64,59.991,1472515203,"201051344000685","219011344069620",26.80,29.00,0,330.93,345.36,5.5,3.4,0.022,540925.4,540925.4,5327,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515225,938893.00
08/29/2016 20:00,2,0.236,ACTIVE,213.29,336.04,59.970,1472515203,"201051344000917","219011344069620",26.10,29.50,0,330.33,345.06,6.3,4.2,0.018,537884.9,537884.9,5337,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515226,938894.00
08/29/2016 20:00,2,0.236,ACTIVE,213.51,336.04,59.970,1472515203,"201051344001145","219011344069620",26.24,28.50,0,332.13,345.36,6.3,4.2,0.018,543085.7,543085.7,5332,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515227,938895.00
08/29/2016 20:00,2,0.225,ACTIVE,213.29,336.34,59.975,1472515203,"201051344000651","219011344069620",26.24,28.80,0,331.83,345.36,6.0,3.9,0.022,536034.8,536034.8,5309,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515228,938896.00
08/29/2016 20:00,2,0.154,ACTIVE,212.61,334.84,59.922,1472515203,"274151322000088","219011344069620",24.27,32.20,0,333.03,341.15,3.9,1.8,0.004,764518.0,764518.0,5274,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515229,938897.00
08/29/2016 20:00,2,0.119,ACTIVE,213.06,336.34,59.975,1472515203,"274151322000068","219011344069620",30.18,34.80,0,334.84,395.55,3.7,1.6,0.013,658028.8,658028.8,5359,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515230,938898.00
08/29/2016 20:00,2,0.266,ACTIVE,212.61,334.24,59.965,1472515203,"201051344001135","219011344069620",26.86,29.00,0,330.93,344.15,7.2,5.1,0.018,532188.2,532188.2,5306,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515231,938899.00
08/29/2016 20:00,2,0.242,ACTIVE,213.06,336.64,59.991,1472515203,"201051344000594","219011344069620",26.06,30.50,0,331.23,345.36,6.4,4.3,0.027,542977.4,542977.4,5317,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515232,938900.00
08/29/2016 20:00,2,0.244,ACTIVE,213.06,335.44,59.949,1472515203,"201051344001203","219011344069620",26.62,29.50,0,330.93,345.36,6.6,4.4,0.018,540259.5,540259.5,5322,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515233,938901.00
08/29/2016 20:00,2,0.166,ACTIVE,212.83,338.14,59.970,1472515203,"274151322000054","219011344069620",24.85,32.40,0,333.03,342.05,4.2,2.1,0.013,780337.2,780337.2,5267,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515234,938902.00
08/29/2016 20:00,2,0.254,ACTIVE,213.74,336.64,59.959,1472515203,"201051344000867","219011344069620",26.24,29.00,0,332.13,345.66,6.8,4.6,0.018,530289.3,530289.3,5319,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515235,938903.00
08/29/2016 20:00,2,0.242,ACTIVE,213.06,336.04,59.965,1472515203,"201051344001093","219011344069620",25.94,29.30,0,331.83,344.76,6.4,4.3,0.018,537285.1,537285.1,5341,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515236,938904.00
08/29/2016 20:00,2,0.217,ACTIVE,213.51,337.24,59.965,1472515203,"201051344000900","219011344069620",26.06,28.30,0,332.43,345.66,5.7,3.6,0.022,546892.5,546892.5,5331,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515236,938905.00
08/29/2016 20:00,2,0.244,ACTIVE,213.96,337.24,59.965,1472515203,"201051344000648","219011344069620",25.88,28.30,0,332.73,346.26,6.4,4.3,0.022,536039.4,536039.4,5311,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515237,938906.00
08/29/2016 20:00,2,0.246,ACTIVE,213.51,337.24,59.991,1472515203,"201051344000569","219011344069620",26.20,29.50,0,332.43,344.76,6.5,4.4,0.022,547047.7,547047.7,5316,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515238,938907.00
08/29/2016 20:00,2,0.264,ACTIVE,213.74,336.94,59.975,1472515203,"201051344000983","219011344069620",26.38,29.00,0,332.13,345.36,7.1,4.9,0.022,539359.0,539359.0,5310,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515239,938908.00
08/29/2016 20:00,2,0.234,ACTIVE,213.51,336.94,59.975,1472515203,"201051344001158","219011344069620",26.24,29.30,0,331.83,345.36,6.3,4.1,0.022,531455.3,531455.3,5317,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515240,938909.00
08/29/2016 20:00,2,0.227,ACTIVE,213.96,338.44,59.965,1472515203,"201051344000576","219011344069620",26.00,28.00,0,332.43,345.96,6.0,3.8,0.022,538928.5,538928.5,5327,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515241,938910.00
08/29/2016 20:00,2,0.176,ACTIVE,213.06,337.54,59.975,1472515203,"274151322000087","219011344069620",24.57,36.00,0,333.33,341.75,4.4,2.3,0.013,752638.3,752638.3,5336,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472515242,938911.00
08/29/2016 20:15,2,0.168,ACTIVE,214.19,338.14,59.981,1472516103,"201051344000645","219011344069620",25.64,28.00,0,333.03,342.95,4.4,2.3,0.009,538421.0,538421.0,5323,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516104,938912.00
08/29/2016 20:15,2,0.111,ACTIVE,213.06,336.64,59.975,1472516103,"274151322000085","219011344069620",24.01,31.80,0,333.63,339.65,2.7,0.7,0.004,780340.8,780340.8,5267,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516105,938913.00
08/29/2016 20:15,2,0.199,ACTIVE,214.19,339.34,59.981,1472516103,"201051344000633","219011344069620",25.56,28.50,0,331.83,344.45,5.2,3.1,0.004,529957.6,529957.6,5318,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516106,938914.00
08/29/2016 20:15,2,0.197,ACTIVE,213.74,337.84,59.981,1472516103,"201051344000469","219011344069620",26.16,26.80,0,331.23,342.35,5.3,3.2,0.004,532396.3,532396.3,5333,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516107,938915.00
08/29/2016 20:15,2,0.199,ACTIVE,213.51,337.24,59.981,1472516103,"201051344000646","219011344069620",25.88,28.50,0,328.82,339.95,5.2,3.1,0.004,533216.7,533216.7,5312,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516108,938916.00
08/29/2016 20:15,2,0.141,ACTIVE,212.83,336.34,60.007,1472516103,"274151322000052","219011344069620",24.33,32.60,0,333.03,340.25,3.5,1.4,0.000,801167.8,801167.8,5267,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516109,938917.00
08/29/2016 20:15,2,0.229,ACTIVE,214.19,337.54,60.028,1472516103,"201051344000585","219011344069620",25.94,28.30,0,330.03,341.15,6.0,3.9,0.004,542716.9,542716.9,5308,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516110,938918.00
08/29/2016 20:15,2,0.203,ACTIVE,213.74,336.34,59.986,1472516103,"201051344001230","219011344069620",24.25,28.00,0,329.13,339.04,5.0,2.9,0.004,536395.7,536395.7,5333,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516111,938919.00
08/29/2016 20:15,2,0.182,ACTIVE,214.19,336.94,59.986,1472516103,"201051344000582","219011344069620",25.27,28.30,0,330.03,340.55,4.7,2.6,0.004,529146.1,529146.1,5308,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516112,938920.00
08/29/2016 20:15,2,0.207,ACTIVE,213.51,336.64,59.981,1472516103,"201051344000955","219011344069620",25.52,28.80,0,329.13,339.95,5.3,3.2,0.009,542931.2,542931.2,5313,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516113,938921.00
08/29/2016 20:15,2,0.062,ACTIVE_NO_POWER,213.29,336.64,59.975,1472516103,"274151322000094","219011344069620",27.41,32.80,0,334.24,339.34,1.7,0.0,0.000,657703.6,657703.6,5366,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516114,938922.00
08/29/2016 20:15,2,0.223,ACTIVE,213.74,336.34,59.986,1472516103,"201051344000579","219011344069620",26.12,29.30,0,331.83,341.45,5.9,3.8,0.004,546655.5,546655.5,5323,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516115,938923.00
08/29/2016 20:15,2,0.201,ACTIVE,213.74,336.34,59.986,1472516103,"201051344000890","219011344069620",25.90,29.30,0,329.73,339.65,5.3,3.2,0.009,540190.6,540190.6,5309,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516115,938924.00
08/29/2016 20:15,2,0.186,ACTIVE,213.96,337.24,60.012,1472516103,"201051344000438","219011344069620",25.88,28.80,0,330.63,340.25,4.9,2.8,0.004,541678.1,541678.1,5317,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516116,938925.00
08/29/2016 20:15,2,0.213,ACTIVE,213.96,336.64,59.949,1472516103,"201051344000417","219011344069620",25.76,29.30,0,329.43,340.85,5.6,3.5,0.000,532989.7,532989.7,5311,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516117,938926.00
08/29/2016 20:15,2,0.115,ACTIVE,212.83,336.34,59.996,1472516103,"274151322000083","219011344069620",24.31,32.60,0,333.03,339.95,2.9,0.8,0.009,793909.8,793909.8,5284,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516118,938927.00
08/29/2016 20:15,2,0.125,ACTIVE,213.51,337.24,59.986,1472516103,"274151322000076","219011344069620",24.59,32.20,0,334.24,339.95,3.1,1.1,0.009,847100.4,847100.4,5289,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516119,938928.00
08/29/2016 20:15,2,0.201,ACTIVE,213.74,337.24,59.981,1472516103,"201051344000868","219011344069620",25.58,27.30,0,331.83,341.45,5.2,3.1,0.009,531225.9,531225.9,5325,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516120,938929.00
08/29/2016 20:15,2,0.113,ACTIVE,212.83,336.94,59.965,1472516103,"274151322000095","219011344069620",24.63,32.40,0,333.03,339.34,2.8,0.8,0.000,838560.7,838560.7,5303,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516121,938930.00
08/29/2016 20:15,2,0.139,ALERT,213.74,314.10,59.986,1472516103,"201051344000988","219011344069620",17.89,27.50,0,295.76,341.15,2.5,0.5,0.000,520239.9,520239.9,5333,0,0,0,L,1122011218,0,121.78,122.91,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516123,938931.00
08/29/2016 20:15,2,0.186,ACTIVE,213.74,336.34,59.986,1472516103,"201051344001025","219011344069620",25.66,28.30,0,330.33,339.95,4.8,2.7,0.009,541529.2,541529.2,5318,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516124,938932.00
08/29/2016 20:15,2,0.186,ACTIVE,213.74,336.94,59.986,1472516103,"201051344000458","219011344069620",26.00,28.50,0,331.53,342.05,4.9,2.8,0.004,538580.8,538580.8,5317,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516124,938933.00
08/29/2016 20:15,2,0.189,ACTIVE,214.41,338.44,59.991,1472516103,"201051344000853","219011344069620",24.11,27.80,0,333.03,342.95,4.7,2.6,0.009,537812.0,537812.0,5319,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516125,938934.00
08/29/2016 20:15,2,0.162,ACTIVE,214.19,337.84,59.986,1472516103,"201051344000685","219011344069620",25.29,28.00,0,330.03,341.45,4.2,2.1,0.004,540926.1,540926.1,5328,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516126,938935.00
08/29/2016 20:15,2,0.195,ACTIVE,213.96,337.54,59.986,1472516103,"201051344000917","219011344069620",25.09,28.80,0,329.13,340.55,5.0,2.9,0.004,537885.8,537885.8,5338,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516127,938936.00
08/29/2016 20:15,2,0.186,ACTIVE,214.19,337.84,59.986,1472516103,"201051344001145","219011344069620",25.64,27.80,0,331.53,340.85,4.9,2.8,0.004,543086.6,543086.6,5333,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516128,938937.00
08/29/2016 20:15,2,0.180,ACTIVE,214.19,337.54,59.975,1472516103,"201051344000651","219011344069620",25.11,27.80,0,331.23,340.55,4.6,2.5,0.009,536035.6,536035.6,5310,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516129,938938.00
08/29/2016 20:15,2,0.104,ACTIVE,212.61,336.64,59.975,1472516103,"274151322000088","219011344069620",21.29,31.50,0,332.13,339.34,2.3,0.3,0.000,764518.2,764518.2,5275,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516130,938939.00
08/29/2016 20:15,2,0.080,ACTIVE,213.51,337.84,59.986,1472516103,"274151322000068","219011344069620",28.86,33.30,0,334.24,339.95,2.3,0.3,0.000,658029.1,658029.1,5360,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516131,938940.00
08/29/2016 20:15,2,0.213,ACTIVE,213.74,336.34,59.981,1472516103,"201051344001135","219011344069620",25.62,28.00,0,329.43,339.65,5.6,3.4,0.009,532189.2,532189.2,5307,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516132,938941.00
08/29/2016 20:15,2,0.191,ACTIVE,213.74,337.24,59.986,1472516103,"201051344000594","219011344069620",25.74,29.80,0,330.03,341.75,5.0,2.9,0.009,542978.3,542978.3,5318,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516133,938942.00
08/29/2016 20:15,2,0.205,ACTIVE,213.96,336.64,60.012,1472516103,"201051344001203","219011344069620",25.21,28.50,0,330.33,342.05,5.2,3.1,0.009,540260.4,540260.4,5323,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516134,938943.00
08/29/2016 20:15,2,0.111,ACTIVE,212.83,336.04,59.986,1472516103,"274151322000054","219011344069620",23.44,31.50,0,332.73,339.65,2.6,0.6,0.000,780337.6,780337.6,5268,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516135,938944.00
08/29/2016 20:15,2,0.203,ACTIVE,213.96,336.64,59.991,1472516103,"201051344000867","219011344069620",25.60,28.30,0,331.23,342.35,5.3,3.2,0.009,530290.3,530290.3,5320,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516136,938945.00
08/29/2016 20:15,2,0.201,ACTIVE,213.96,337.54,59.981,1472516103,"201051344001093","219011344069620",25.19,28.30,0,329.73,340.25,5.2,3.0,0.000,537286.0,537286.0,5342,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516136,938946.00
08/29/2016 20:15,2,0.164,ACTIVE,213.74,337.54,59.986,1472516103,"201051344000900","219011344069620",24.95,27.30,0,330.63,342.05,4.2,2.1,0.004,546893.2,546893.2,5332,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516137,938947.00
08/29/2016 20:15,2,0.191,ACTIVE,214.19,336.94,59.981,1472516103,"201051344000648","219011344069620",25.82,27.50,0,333.03,342.05,5.0,2.9,0.009,536040.3,536040.3,5312,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516138,938948.00
08/29/2016 20:15,2,0.189,ACTIVE,213.74,336.94,59.986,1472516103,"201051344000569","219011344069620",26.10,28.50,0,331.83,341.45,5.0,2.9,0.004,547048.6,547048.6,5317,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516139,938949.00
08/29/2016 20:15,2,0.211,ACTIVE,213.96,336.64,59.991,1472516103,"201051344000983","219011344069620",25.50,28.00,0,330.93,341.75,5.5,3.4,0.004,539360.0,539360.0,5311,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516140,938950.00
08/29/2016 20:15,2,0.182,ACTIVE,213.74,337.24,60.018,1472516103,"201051344001158","219011344069620",25.35,28.00,0,330.63,342.35,4.7,2.6,0.009,531456.2,531456.2,5318,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516141,938951.00
08/29/2016 20:15,2,0.182,ACTIVE,214.41,338.14,59.991,1472516103,"201051344000576","219011344069620",24.89,27.30,0,332.43,342.35,4.6,2.5,0.004,538929.2,538929.2,5328,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516142,938952.00
08/29/2016 20:15,2,0.098,ALERT,212.83,312.89,59.965,1472516103,"274151322000087","219011344069620",25.15,34.80,0,296.36,339.95,2.6,0.6,0.000,752638.6,752638.6,5337,0,0,0,L,1151911521,0,122.46,122.91,0002,31,0,0,0,0,0,0,15,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472516144,938953.00
08/29/2016 20:30,2,0.102,ALERT,213.74,299.37,59.970,1472517004,"201051344000645","219011344069620",21.89,26.80,0,297.87,345.36,2.3,0.3,0.000,538421.3,538421.3,5324,0,0,0,L,1122011218,0,122.01,122.68,0002,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517006,938954.00
08/29/2016 20:30,2,0.055,ALERT,212.61,297.26,59.959,1472517004,"274151322000085","219011344069620",20.71,30.00,0,295.76,351.97,1.2,0.0,0.000,780340.8,780340.8,5268,0,0,0,L,1151911521,0,122.23,122.46,0002,28,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517007,938955.00
08/29/2016 20:30,2,0.123,ALERT,213.74,299.07,59.975,1472517004,"201051344000633","219011344069620",21.05,27.00,0,296.06,341.75,2.6,0.6,0.000,529958.1,529958.1,5319,0,0,0,L,1122011218,0,122.01,122.91,0002,26,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517009,938956.00
08/29/2016 20:30,2,0.135,ALERT,213.29,299.37,59.970,1472517004,"201051344000469","219011344069620",21.29,25.50,0,296.66,340.55,2.9,0.9,0.000,532396.8,532396.8,5334,0,0,0,L,1122011218,0,121.10,122.91,0002,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517011,938957.00
08/29/2016 20:30,2,0.133,ALERT,212.38,297.57,59.981,1472517004,"201051344000646","219011344069620",20.16,27.30,0,296.06,339.65,2.8,0.7,0.000,533217.2,533217.2,5313,0,0,0,L,1122011218,0,122.23,121.55,0002,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517013,938958.00
08/29/2016 20:30,2,0.080,ALERT,212.38,297.57,59.981,1472517004,"274151322000052","219011344069620",20.36,30.80,0,295.16,341.75,1.6,0.0,0.000,801167.9,801167.9,5268,0,0,0,L,1151911521,0,121.33,122.68,0002,27,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517014,938959.00
08/29/2016 20:30,2,0.160,ALERT,212.83,298.17,59.975,1472517004,"201051344000585","219011344069620",20.81,27.30,0,296.66,339.34,3.4,1.4,0.000,542717.6,542717.6,5309,0,0,0,L,1122011218,0,121.78,122.23,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517016,938960.00
08/29/2016 20:30,2,0.133,ALERT,212.61,298.17,59.970,1472517004,"201051344001230","219011344069620",18.85,27.00,0,297.26,338.14,2.5,0.5,0.000,536396.1,536396.1,5334,0,0,0,L,1122011218,0,122.23,121.55,0002,24,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517018,938961.00
08/29/2016 20:30,2,0.109,ALERT,213.51,298.77,59.965,1472517004,"201051344000582","219011344069620",21.15,27.00,0,297.57,339.34,2.4,0.4,0.000,529146.4,529146.4,5309,0,0,0,L,1122011218,0,122.23,122.23,0002,25,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517020,938962.00
08/29/2016 20:30,2,0.141,ALERT,212.61,297.87,59.975,1472517004,"201051344000955","219011344069620",20.14,27.50,0,296.66,338.14,2.9,0.9,0.000,542931.7,542931.7,5314,0,0,0,L,1122011218,0,121.55,122.01,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517022,938963.00
08/29/2016 20:30,2,0.000,ALERT,212.83,296.66,59.981,1472517004,"274151322000094","219011344069620",37.55,31.00,0,295.76,380.22,0.0,0.0,0.000,657703.6,657703.6,5367,0,0,0,L,1151911521,0,121.78,122.91,0100,27,0,0,0,0,0,0,226,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1472517024,938964.00
08/29/2016 20:30,2,0.156,ALERT,213.06,299.97,59.970,1472517004,"201051344000579","219011344069620",20.85,27.80,0,298.77,339.34,3.3,1.3,0.000,546656.2,546656.2,5324,0,0,0,L,1122011218,0,121.55,122.23,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517026,938965.00
