ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 20:30,2,0.137,ALERT,212.83,298.47,59.970,1472517004,"201051344000890","219011344069620",20.91,28.00,0,297.57,339.34,2.9,0.9,0.000,540191.1,540191.1,5310,0,0,0,L,1122011218,0,122.23,121.33,0002,27,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517027,938966.00
08/29/2016 20:30,2,0.119,ALERT,213.06,298.17,59.975,1472517004,"201051344000438","219011344069620",20.63,27.50,0,296.96,339.95,2.5,0.5,0.000,541678.5,541678.5,5318,0,0,0,L,1122011218,0,122.46,122.01,0002,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517029,938967.00
08/29/2016 20:30,2,0.150,ALERT,213.06,297.57,59.944,1472517004,"201051344000417","219011344069620",20.28,28.00,0,296.06,339.04,3.1,1.1,0.000,532990.2,532990.2,5312,0,0,0,L,1122011218,0,122.01,122.01,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517031,938968.00
08/29/2016 20:30,2,0.057,ALERT,212.38,297.26,59.975,1472517004,"274151322000083","219011344069620",20.24,30.80,0,295.76,353.47,1.2,0.0,0.000,793909.8,793909.8,5285,0,0,0,L,1151911521,0,121.78,122.46,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517033,938969.00
08/29/2016 20:30,2,0.059,ALERT,212.83,297.87,59.986,1472517004,"274151322000076","219011344069620",21.35,30.50,0,295.16,340.25,1.3,0.0,0.000,847100.4,847100.4,5290,0,0,0,L,1151911521,0,122.01,122.91,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517035,938970.00
08/29/2016 20:30,2,0.133,ALERT,213.29,299.97,59.970,1472517004,"201051344000868","219011344069620",20.14,26.00,0,298.77,340.25,2.7,0.7,0.000,531226.4,531226.4,5326,0,0,0,L,1122011218,0,121.55,122.68,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517037,938971.00
08/29/2016 20:30,2,0.049,ALERT,212.16,298.47,59.975,1472517004,"274151322000095","219011344069620",21.15,30.50,0,296.36,348.66,1.0,0.0,0.000,838560.7,838560.7,5304,0,0,0,L,1151911521,0,122.23,122.23,0002,26,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517038,938972.00
08/29/2016 20:30,2,0.084,ACTIVE_NO_POWER,213.06,299.07,59.975,1472517004,"201051344000988","219011344069620",16.54,26.30,0,295.46,324.62,1.4,0.0,0.000,520239.9,520239.9,5335,0,0,0,L,1122011218,0,121.33,122.46,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517039,938973.00
08/29/2016 20:30,2,0.113,ALERT,212.83,297.57,59.970,1472517004,"201051344001025","219011344069620",21.03,27.00,0,296.66,339.95,2.4,0.4,0.000,541529.5,541529.5,5319,0,0,0,L,1122011218,0,121.78,122.01,0002,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517041,938974.00
08/29/2016 20:30,2,0.117,ALERT,213.29,299.67,60.023,1472517004,"201051344000458","219011344069620",20.69,27.00,0,298.17,340.55,2.5,0.5,0.000,538581.2,538581.2,5318,0,0,0,L,1122011218,0,121.78,122.46,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517043,938975.00
08/29/2016 20:30,2,0.111,ALERT,213.96,299.37,59.986,1472517004,"201051344000853","219011344069620",19.66,26.50,0,298.17,341.45,2.2,0.2,0.000,537812.4,537812.4,5320,0,0,0,L,1122011218,0,122.23,122.68,0002,26,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517045,938976.00
08/29/2016 20:30,2,0.088,ALERT,213.29,298.47,59.975,1472517004,"201051344000685","219011344069620",20.06,27.00,0,296.96,339.95,1.8,0.0,0.000,540926.3,540926.3,5329,0,0,0,L,1122011218,0,122.91,122.01,0002,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517046,938977.00
08/29/2016 20:30,2,0.127,ALERT,213.06,297.87,59.970,1472517004,"201051344000917","219011344069620",19.44,27.30,0,295.76,339.65,2.5,0.5,0.000,537886.2,537886.2,5339,0,0,0,L,1122011218,0,122.01,122.23,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517048,938978.00
08/29/2016 20:30,2,0.123,ALERT,213.29,298.47,59.981,1472517004,"201051344001145","219011344069620",20.12,26.50,0,297.57,340.25,2.5,0.5,0.000,543087.0,543087.0,5334,0,0,0,L,1122011218,0,122.23,122.01,0002,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517050,938979.00
08/29/2016 20:30,2,0.119,ALERT,213.29,297.57,59.986,1472517004,"201051344000651","219011344069620",18.65,26.80,0,296.36,339.65,2.3,0.3,0.000,536035.9,536035.9,5311,0,0,0,L,1122011218,0,122.68,121.78,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517052,938980.00
08/29/2016 20:30,2,0.041,ALERT,211.93,297.57,59.975,1472517004,"274151322000088","219011344069620",19.12,30.00,0,295.46,348.96,0.8,0.0,0.000,764518.2,764518.2,5276,0,0,0,L,1151911521,0,122.46,122.23,0002,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517054,938981.00
08/29/2016 20:30,2,0.008,ALERT,212.83,296.36,60.007,1472517004,"274151322000068","219011344069620",37.73,31.50,0,294.56,374.81,0.0,0.0,0.000,658029.1,658029.1,5361,0,0,0,L,1151911521,0,122.23,122.91,0100,30,0,0,0,0,0,0,224,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1472517055,938982.00
08/29/2016 20:30,2,0.150,ALERT,212.61,298.17,59.975,1472517004,"201051344001135","219011344069620",20.65,27.00,0,296.96,338.44,3.2,1.1,0.000,532189.8,532189.8,5308,0,0,0,L,1122011218,0,122.01,121.78,0002,26,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517057,938983.00
08/29/2016 20:30,2,0.119,ALERT,213.06,300.27,60.012,1472517004,"201051344000594","219011344069620",20.77,28.30,0,298.17,339.65,2.5,0.5,0.000,542978.8,542978.8,5319,0,0,0,L,1122011218,0,121.55,122.23,0002,25,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517059,938984.00
08/29/2016 20:30,2,0.135,ALERT,213.29,298.17,59.981,1472517004,"201051344001203","219011344069620",19.56,27.30,0,296.96,340.55,2.7,0.7,0.000,540260.9,540260.9,5324,0,0,0,L,1122011218,0,122.68,121.78,0002,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517061,938985.00
08/29/2016 20:30,2,0.051,ALERT,212.38,297.87,59.981,1472517004,"274151322000054","219011344069620",20.00,30.00,0,295.46,344.76,1.0,0.0,0.000,780337.6,780337.6,5269,0,0,0,L,1151911521,0,122.01,122.46,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517063,938986.00
08/29/2016 20:30,2,0.133,ALERT,213.51,299.37,59.938,1472517004,"201051344000867","219011344069620",20.12,27.00,0,298.17,340.25,2.7,0.7,0.000,530290.8,530290.8,5321,0,0,0,L,1122011218,0,122.01,122.23,0002,23,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517065,938987.00
08/29/2016 20:30,2,0.139,ALERT,213.06,298.47,59.986,1472517004,"201051344001093","219011344069620",19.24,27.00,0,296.66,339.34,2.7,0.7,0.000,537286.5,537286.5,5343,0,0,0,L,1122011218,0,122.23,122.01,0002,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517066,938988.00
08/29/2016 20:30,2,0.094,ALERT,213.29,299.37,59.986,1472517004,"201051344000900","219011344069620",19.54,26.00,0,297.87,340.25,1.9,0.0,0.000,546893.5,546893.5,5333,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517068,938989.00
08/29/2016 20:30,2,0.121,ALERT,213.51,299.07,59.986,1472517004,"201051344000648","219011344069620",20.40,26.00,0,297.57,341.45,2.5,0.5,0.000,536040.8,536040.8,5313,0,0,0,L,1122011218,0,121.33,122.91,0002,23,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517070,938990.00
08/29/2016 20:30,2,0.125,ALERT,213.29,299.97,59.986,1472517004,"201051344000569","219011344069620",20.38,27.00,0,298.77,340.25,2.6,0.6,0.000,547049.1,547049.1,5318,0,0,0,L,1122011218,0,121.10,122.68,0002,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517072,938991.00
08/29/2016 20:30,2,0.145,ALERT,213.51,299.97,60.028,1472517004,"201051344000983","219011344069620",20.16,26.50,0,298.77,339.65,3.0,0.9,0.000,539360.5,539360.5,5312,0,0,0,L,1122011218,0,121.78,122.46,0002,25,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517074,938992.00
08/29/2016 20:30,2,0.113,ALERT,213.29,299.07,60.012,1472517004,"201051344001158","219011344069620",20.04,26.80,0,297.57,339.95,2.3,0.3,0.000,531456.5,531456.5,5319,0,0,0,L,1122011218,0,121.33,122.23,0002,26,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517075,938993.00
08/29/2016 20:30,2,0.104,ALERT,213.74,299.67,59.991,1472517004,"201051344000576","219011344069620",19.22,26.00,0,298.47,341.15,2.0,0.0,0.000,538929.6,538929.6,5329,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517077,938994.00
08/29/2016 20:30,2,0.062,ALERT,212.61,297.26,59.975,1472517004,"274151322000087","219011344069620",18.25,32.40,0,294.86,337.84,1.2,0.0,0.000,752638.7,752638.7,5339,0,0,0,L,1151911521,0,122.23,122.68,0002,28,0,0,0,0,0,0,39,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472517079,938995.00
08/29/2016 20:45,2,0.000,ALERT,213.51,299.07,59.991,1472517903,"201051344000645","219011344069620",0.00,25.80,0,297.57,300.87,0.0,0.0,0.000,538421.4,538421.4,5326,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1472517905,938996.00
08/29/2016 20:45,2,0.000,ALERT,212.61,297.57,59.991,1472517903,"274151322000085","219011344069620",0.00,29.00,0,295.76,299.37,0.0,0.0,0.000,780340.8,780340.8,5270,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1472517907,938997.00
08/29/2016 20:45,2,0.000,ALERT,213.74,299.07,60.023,1472517903,"201051344000633","219011344069620",0.00,25.80,0,295.76,300.27,0.0,0.0,0.000,529958.1,529958.1,5321,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1472517909,938998.00
08/29/2016 20:45,2,0.000,ALERT,213.29,299.07,59.991,1472517903,"201051344000469","219011344069620",0.00,24.80,0,296.66,300.27,0.0,0.0,0.000,532396.9,532396.9,5336,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1472517910,938999.00
08/29/2016 20:45,2,0.000,ALERT,212.61,297.57,59.991,1472517903,"201051344000646","219011344069620",0.00,26.00,0,295.46,300.87,0.0,0.0,0.000,533217.2,533217.2,5315,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1472517912,939000.00
08/29/2016 20:45,2,0.000,ALERT,212.38,297.26,59.996,1472517903,"274151322000052","219011344069620",0.00,29.30,0,295.16,299.97,0.0,0.0,0.000,801167.9,801167.9,5270,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1472517914,939001.00
08/29/2016 20:45,2,0.000,ALERT,213.29,298.17,59.996,1472517903,"201051344000585","219011344069620",0.00,26.00,0,295.46,301.47,0.0,0.0,0.000,542717.7,542717.7,5311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1472517916,939002.00
08/29/2016 20:45,2,0.000,ALERT,212.83,298.17,59.996,1472517903,"201051344001230","219011344069620",0.00,25.80,0,296.36,301.77,0.0,0.0,0.000,536396.1,536396.1,5336,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472517918,939003.00
08/29/2016 20:45,2,0.000,ALERT,213.29,298.47,59.991,1472517903,"201051344000582","219011344069620",0.00,26.00,0,296.96,301.77,0.0,0.0,0.000,529146.4,529146.4,5311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1472517920,939004.00
08/29/2016 20:45,2,0.000,ALERT,212.61,297.57,59.991,1472517903,"201051344000955","219011344069620",0.00,26.30,0,296.06,301.17,0.0,0.0,0.000,542931.7,542931.7,5316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1472517921,939005.00
08/29/2016 20:45,2,0.000,ALERT,212.83,296.66,60.018,1472517903,"274151322000094","219011344069620",0.00,29.50,0,295.46,357.08,0.0,0.0,0.000,657703.6,657703.6,5369,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1472517923,939006.00
08/29/2016 20:45,2,0.000,ALERT,213.06,299.67,59.991,1472517903,"201051344000579","219011344069620",0.00,26.50,0,298.17,301.47,0.0,0.0,0.000,546656.3,546656.3,5326,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1472517925,939007.00
08/29/2016 20:45,2,0.000,ALERT,212.83,298.17,59.991,1472517903,"201051344000890","219011344069620",0.00,26.80,0,296.96,302.68,0.0,0.0,0.000,540191.1,540191.1,5312,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1472517927,939008.00
08/29/2016 20:45,2,0.000,ALERT,213.06,297.87,59.986,1472517903,"201051344000438","219011344069620",0.00,26.30,0,296.66,301.77,0.0,0.0,0.000,541678.5,541678.5,5320,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1472517929,939009.00
08/29/2016 20:45,2,0.000,ALERT,213.06,296.96,59.986,1472517903,"201051344000417","219011344069620",0.00,26.50,0,295.76,300.87,0.0,0.0,0.000,532990.3,532990.3,5314,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1472517930,939010.00
08/29/2016 20:45,2,0.000,ALERT,212.61,296.96,60.012,1472517903,"274151322000083","219011344069620",0.00,29.30,0,295.76,299.97,0.0,0.0,0.000,793909.8,793909.8,5287,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1472517932,939011.00
08/29/2016 20:45,2,0.000,ALERT,212.83,296.66,59.981,1472517903,"274151322000076","219011344069620",0.00,29.00,0,295.46,299.67,0.0,0.0,0.000,847100.4,847100.4,5292,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1472517934,939012.00
08/29/2016 20:45,2,0.000,ALERT,213.29,299.97,59.991,1472517903,"201051344000868","219011344069620",0.00,25.00,0,298.47,301.77,0.0,0.0,0.000,531226.4,531226.4,5328,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1472517936,939013.00
08/29/2016 20:45,2,0.000,ALERT,212.38,297.87,59.986,1472517903,"274151322000095","219011344069620",0.00,29.30,0,296.36,300.27,0.0,0.0,0.000,838560.7,838560.7,5306,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1472517938,939014.00
08/29/2016 20:45,2,0.000,ALERT,213.06,299.07,59.986,1472517903,"201051344000988","219011344069620",0.00,25.30,0,295.16,300.57,0.0,0.0,0.000,520239.9,520239.9,5336,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1472517939,939015.00
08/29/2016 20:45,2,0.000,ALERT,212.83,296.96,59.986,1472517903,"201051344001025","219011344069620",0.00,25.80,0,296.06,302.07,0.0,0.0,0.000,541529.6,541529.6,5321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1472517941,939016.00
08/29/2016 20:45,2,0.000,ALERT,213.29,299.37,60.039,1472517903,"201051344000458","219011344069620",0.00,26.00,0,297.87,301.47,0.0,0.0,0.000,538581.2,538581.2,5320,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1472517943,939017.00
08/29/2016 20:45,2,0.000,ALERT,213.74,298.77,59.991,1472517903,"201051344000853","219011344069620",0.00,25.30,0,297.87,301.17,0.0,0.0,0.000,537812.4,537812.4,5322,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472517945,939018.00
08/29/2016 20:45,2,0.000,ALERT,213.51,297.87,59.996,1472517903,"201051344000685","219011344069620",0.00,26.00,0,296.06,301.77,0.0,0.0,0.000,540926.3,540926.3,5331,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1472517947,939019.00
08/29/2016 20:45,2,0.000,ALERT,213.06,297.26,60.028,1472517903,"201051344000917","219011344069620",0.00,26.50,0,294.86,300.87,0.0,0.0,0.000,537886.2,537886.2,5341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1472517948,939020.00
08/29/2016 20:45,2,0.000,ALERT,213.29,297.87,59.991,1472517903,"201051344001145","219011344069620",0.00,25.50,0,296.96,302.68,0.0,0.0,0.000,543087.0,543087.0,5336,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1472517950,939021.00
08/29/2016 20:45,2,0.000,ALERT,213.29,296.96,59.991,1472517903,"201051344000651","219011344069620",0.00,25.50,0,296.06,300.87,0.0,0.0,0.000,536035.9,536035.9,5313,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1472517952,939022.00
08/29/2016 20:45,2,0.000,ALERT,212.16,296.96,60.018,1472517903,"274151322000088","219011344069620",0.00,28.80,0,296.06,299.67,0.0,0.0,0.000,764518.2,764518.2,5278,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1472517954,939023.00
08/29/2016 20:45,2,0.000,ALERT,213.06,295.76,59.991,1472517903,"274151322000068","219011344069620",0.00,29.80,0,295.16,361.89,0.0,0.0,0.000,658029.1,658029.1,5363,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1472517956,939024.00
08/29/2016 20:45,2,0.000,ALERT,212.61,297.57,59.986,1472517903,"201051344001135","219011344069620",0.00,26.00,0,296.36,301.77,0.0,0.0,0.000,532189.9,532189.9,5310,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1472517957,939025.00
08/29/2016 20:45,2,0.000,ALERT,212.83,299.67,60.023,1472517903,"201051344000594","219011344069620",0.00,27.00,0,297.57,301.17,0.0,0.0,0.000,542978.8,542978.8,5321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1472517959,939026.00
08/29/2016 20:45,2,0.000,ALERT,213.06,297.57,59.954,1472517903,"201051344001203","219011344069620",0.00,26.30,0,296.36,302.98,0.0,0.0,0.000,540260.9,540260.9,5326,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1472517961,939027.00
08/29/2016 20:45,2,0.000,ALERT,212.38,297.57,59.991,1472517903,"274151322000054","219011344069620",0.00,28.80,0,296.06,299.97,0.0,0.0,0.000,780337.6,780337.6,5271,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1472517963,939028.00
08/29/2016 20:45,2,0.000,ALERT,213.29,298.77,60.034,1472517903,"201051344000867","219011344069620",0.00,25.80,0,297.57,301.47,0.0,0.0,0.000,530290.8,530290.8,5323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1472517965,939029.00
08/29/2016 20:45,2,0.000,ALERT,213.06,297.87,59.986,1472517903,"201051344001093","219011344069620",0.00,26.00,0,296.36,301.17,0.0,0.0,0.000,537286.6,537286.6,5345,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1472517966,939030.00
08/29/2016 20:45,2,0.000,ALERT,213.06,298.77,59.959,1472517903,"201051344000900","219011344069620",0.00,25.00,0,297.57,301.17,0.0,0.0,0.000,546893.5,546893.5,5335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1472517968,939031.00
08/29/2016 20:45,2,0.000,ALERT,213.51,298.47,59.991,1472517903,"201051344000648","219011344069620",0.00,25.00,0,297.26,300.87,0.0,0.0,0.000,536040.8,536040.8,5315,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1472517970,939032.00
08/29/2016 20:45,2,0.000,ALERT,213.06,299.37,60.034,1472517903,"201051344000569","219011344069620",0.00,25.80,0,298.47,301.77,0.0,0.0,0.000,547049.1,547049.1,5320,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1472517972,939033.00
08/29/2016 20:45,2,0.000,ALERT,213.06,299.07,59.991,1472517903,"201051344000983","219011344069620",0.00,25.50,0,298.17,301.47,0.0,0.0,0.000,539360.6,539360.6,5314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1472517974,939034.00
08/29/2016 20:45,2,0.000,ALERT,213.29,298.77,59.986,1472517903,"201051344001158","219011344069620",0.00,25.50,0,296.96,300.27,0.0,0.0,0.000,531456.5,531456.5,5321,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1472517975,939035.00
08/29/2016 20:45,2,0.000,ALERT,213.51,299.37,59.986,1472517903,"201051344000576","219011344069620",0.00,25.00,0,297.57,301.17,0.0,0.0,0.000,538929.6,538929.6,5331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1472517977,939036.00
08/29/2016 20:45,2,0.000,ALERT,212.61,296.66,59.975,1472517903,"274151322000087","219011344069620",0.00,31.00,0,295.46,299.67,0.0,0.0,0.000,752638.7,752638.7,5341,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1472517979,939037.00
08/29/2016 21:00,2,0.000,ALERT,212.83,297.57,59.986,1472518803,"201051344000645","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,538421.4,538421.4,5328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518805,939038.00
08/29/2016 21:00,2,0.000,ALERT,211.70,296.36,59.975,1472518803,"274151322000085","219011344069620",0.00,27.80,0,294.86,299.07,0.0,0.0,0.000,780340.8,780340.8,5272,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518807,939039.00
08/29/2016 21:00,2,0.000,ALERT,212.61,296.96,59.938,1472518803,"201051344000633","219011344069620",0.00,24.80,0,294.86,300.27,0.0,0.0,0.000,529958.1,529958.1,5323,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518809,939040.00
08/29/2016 21:00,2,0.000,ALERT,212.38,297.26,59.981,1472518803,"201051344000469","219011344069620",0.00,23.80,0,295.46,300.27,0.0,0.0,0.000,532396.9,532396.9,5338,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518810,939041.00
08/29/2016 21:00,2,0.000,ALERT,211.93,296.96,59.991,1472518803,"201051344000646","219011344069620",0.00,24.80,0,295.16,299.07,0.0,0.0,0.000,533217.2,533217.2,5317,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518812,939042.00
08/29/2016 21:00,2,0.000,ALERT,211.48,296.36,59.975,1472518803,"274151322000052","219011344069620",0.00,28.00,0,294.56,298.77,0.0,0.0,0.000,801167.9,801167.9,5272,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518814,939043.00
08/29/2016 21:00,2,0.000,ALERT,212.38,297.26,59.991,1472518803,"201051344000585","219011344069620",0.00,25.00,0,295.46,299.07,0.0,0.0,0.000,542717.7,542717.7,5313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518816,939044.00
08/29/2016 21:00,2,0.000,ALERT,212.16,297.57,59.981,1472518803,"201051344001230","219011344069620",0.00,24.80,0,296.06,299.37,0.0,0.0,0.000,536396.1,536396.1,5338,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518818,939045.00
08/29/2016 21:00,2,0.000,ALERT,212.83,297.57,59.986,1472518803,"201051344000582","219011344069620",0.00,25.00,0,296.36,299.67,0.0,0.0,0.000,529146.4,529146.4,5313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518820,939046.00
08/29/2016 21:00,2,0.000,ALERT,211.93,296.96,59.986,1472518803,"201051344000955","219011344069620",0.00,25.00,0,295.76,299.07,0.0,0.0,0.000,542931.7,542931.7,5318,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518821,939047.00
08/29/2016 21:00,2,0.000,ALERT,211.93,295.76,59.944,1472518803,"274151322000094","219011344069620",0.00,28.00,0,294.56,298.17,0.0,0.0,0.000,657703.6,657703.6,5371,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518823,939048.00
08/29/2016 21:00,2,0.000,ALERT,212.38,298.47,59.991,1472518803,"201051344000579","219011344069620",0.00,25.30,0,297.26,301.17,0.0,0.0,0.000,546656.3,546656.3,5328,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518825,939049.00
08/29/2016 21:00,2,0.000,ALERT,212.16,297.26,59.981,1472518803,"201051344000890","219011344069620",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,540191.1,540191.1,5314,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518827,939050.00
08/29/2016 21:00,2,0.000,ALERT,212.38,296.96,59.981,1472518803,"201051344000438","219011344069620",0.00,25.00,0,296.06,299.67,0.0,0.0,0.000,541678.5,541678.5,5322,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518828,939051.00
08/29/2016 21:00,2,0.000,ALERT,212.61,296.36,59.981,1472518803,"201051344000417","219011344069620",0.00,25.50,0,295.16,298.47,0.0,0.0,0.000,532990.3,532990.3,5316,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518830,939052.00
08/29/2016 21:00,2,0.000,ALERT,211.70,296.66,60.007,1472518803,"274151322000083","219011344069620",0.00,27.80,0,294.86,298.77,0.0,0.0,0.000,793909.8,793909.8,5289,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518832,939053.00
08/29/2016 21:00,2,0.000,ALERT,212.16,296.36,59.986,1472518803,"274151322000076","219011344069620",0.00,27.80,0,294.56,298.77,0.0,0.0,0.000,847100.4,847100.4,5294,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518834,939054.00
08/29/2016 21:00,2,0.000,ALERT,212.61,298.77,59.986,1472518803,"201051344000868","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,531226.4,531226.4,5330,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518836,939055.00
08/29/2016 21:00,2,0.000,ALERT,211.70,296.96,59.981,1472518803,"274151322000095","219011344069620",0.00,27.80,0,295.76,299.37,0.0,0.0,0.000,838560.7,838560.7,5308,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518838,939056.00
08/29/2016 21:00,2,0.000,ALERT,212.61,298.17,59.981,1472518803,"201051344000988","219011344069620",0.00,24.50,0,294.26,300.57,0.0,0.0,0.000,520239.9,520239.9,5338,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518840,939057.00
08/29/2016 21:00,2,0.000,ALERT,212.38,296.66,59.986,1472518803,"201051344001025","219011344069620",0.00,24.80,0,295.16,299.67,0.0,0.0,0.000,541529.6,541529.6,5323,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518841,939058.00
08/29/2016 21:00,2,0.000,ALERT,212.61,298.17,59.959,1472518803,"201051344000458","219011344069620",0.00,25.00,0,296.66,301.47,0.0,0.0,0.000,538581.2,538581.2,5322,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518843,939059.00
08/29/2016 21:00,2,0.000,ALERT,213.06,298.17,59.986,1472518803,"201051344000853","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,537812.4,537812.4,5324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518845,939060.00
08/29/2016 21:00,2,0.000,ALERT,212.83,296.96,59.949,1472518803,"201051344000685","219011344069620",0.00,24.80,0,295.76,299.37,0.0,0.0,0.000,540926.3,540926.3,5333,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518847,939061.00
08/29/2016 21:00,2,0.000,ALERT,212.38,296.66,59.949,1472518803,"201051344000917","219011344069620",0.00,25.30,0,294.86,298.77,0.0,0.0,0.000,537886.2,537886.2,5343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518848,939062.00
08/29/2016 21:00,2,0.000,ALERT,212.83,297.57,59.981,1472518803,"201051344001145","219011344069620",0.00,24.30,0,296.36,299.97,0.0,0.0,0.000,543087.0,543087.0,5338,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518850,939063.00
08/29/2016 21:00,2,0.000,ALERT,212.83,296.66,59.981,1472518803,"201051344000651","219011344069620",0.00,24.50,0,295.46,298.77,0.0,0.0,0.000,536035.9,536035.9,5315,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518852,939064.00
08/29/2016 21:00,2,0.000,ALERT,211.48,296.96,59.975,1472518803,"274151322000088","219011344069620",0.00,27.50,0,294.86,298.47,0.0,0.0,0.000,764518.2,764518.2,5280,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518854,939065.00
08/29/2016 21:00,2,0.000,ALERT,212.61,295.46,59.981,1472518803,"274151322000068","219011344069620",0.00,28.50,0,294.26,297.57,0.0,0.0,0.000,658029.1,658029.1,5365,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518856,939066.00
08/29/2016 21:00,2,0.000,ALERT,212.16,296.96,59.975,1472518803,"201051344001135","219011344069620",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,532189.9,532189.9,5312,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518857,939067.00
08/29/2016 21:00,2,0.000,ALERT,212.38,298.77,59.986,1472518803,"201051344000594","219011344069620",0.00,25.80,0,296.66,300.87,0.0,0.0,0.000,542978.8,542978.8,5323,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518859,939068.00
08/29/2016 21:00,2,0.000,ALERT,212.61,296.96,59.991,1472518803,"201051344001203","219011344069620",0.00,25.00,0,295.46,300.87,0.0,0.0,0.000,540260.9,540260.9,5328,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518861,939069.00
08/29/2016 21:00,2,0.000,ALERT,211.70,296.36,59.975,1472518803,"274151322000054","219011344069620",0.00,27.50,0,294.86,299.07,0.0,0.0,0.000,780337.6,780337.6,5273,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518863,939070.00
08/29/2016 21:00,2,0.000,ALERT,212.83,297.87,59.975,1472518803,"201051344000867","219011344069620",0.00,25.00,0,296.36,300.87,0.0,0.0,0.000,530290.8,530290.8,5325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518865,939071.00
08/29/2016 21:00,2,0.000,ALERT,212.61,297.26,59.991,1472518803,"201051344001093","219011344069620",0.00,25.00,0,295.76,299.07,0.0,0.0,0.000,537286.6,537286.6,5347,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518867,939072.00
08/29/2016 21:00,2,0.000,ALERT,212.38,297.87,59.991,1472518803,"201051344000900","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,546893.5,546893.5,5337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518868,939073.00
08/29/2016 21:00,2,0.000,ALERT,213.06,297.87,60.007,1472518803,"201051344000648","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,536040.8,536040.8,5317,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518870,939074.00
08/29/2016 21:00,2,0.000,ALERT,212.61,298.47,59.986,1472518803,"201051344000569","219011344069620",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,547049.1,547049.1,5322,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518872,939075.00
08/29/2016 21:00,2,0.000,ALERT,212.61,298.17,59.970,1472518803,"201051344000983","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,539360.6,539360.6,5316,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518874,939076.00
08/29/2016 21:00,2,0.000,ALERT,212.61,297.57,59.965,1472518803,"201051344001158","219011344069620",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,531456.5,531456.5,5323,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518876,939077.00
08/29/2016 21:00,2,0.000,ALERT,213.06,298.47,59.991,1472518803,"201051344000576","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,538929.6,538929.6,5333,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472518877,939078.00
08/29/2016 21:00,2,0.000,ALERT,211.93,296.66,59.996,1472518803,"274151322000087","219011344069620",0.00,29.50,0,293.96,298.47,0.0,0.0,0.000,752638.7,752638.7,5343,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472518879,939079.00
08/29/2016 21:15,2,0.000,ALERT,212.83,297.87,59.986,1472519704,"201051344000645","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,538421.4,538421.4,5330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472519706,939080.00
08/29/2016 21:15,2,0.000,ALERT,211.93,296.36,59.991,1472519704,"274151322000085","219011344069620",0.00,26.50,0,294.26,298.17,0.0,0.0,0.000,780340.8,780340.8,5274,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519707,939081.00
08/29/2016 21:15,2,0.000,ALERT,213.06,297.87,59.996,1472519704,"201051344000633","219011344069620",0.00,24.00,0,293.96,299.37,0.0,0.0,0.000,529958.1,529958.1,5325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519709,939082.00
08/29/2016 21:15,2,0.000,ALERT,212.38,297.87,59.996,1472519704,"201051344000469","219011344069620",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,532396.9,532396.9,5340,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519711,939083.00
08/29/2016 21:15,2,0.000,ALERT,212.16,297.26,59.991,1472519704,"201051344000646","219011344069620",0.00,24.00,0,294.26,298.17,0.0,0.0,0.000,533217.2,533217.2,5319,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472519713,939084.00
08/29/2016 21:15,2,0.000,ALERT,211.70,297.26,59.991,1472519704,"274151322000052","219011344069620",0.00,26.80,0,294.26,298.77,0.0,0.0,0.000,801167.9,801167.9,5274,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472519715,939085.00
08/29/2016 21:15,2,0.000,ALERT,212.61,297.57,60.028,1472519704,"201051344000585","219011344069620",0.00,24.30,0,294.26,298.77,0.0,0.0,0.000,542717.7,542717.7,5315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519716,939086.00
08/29/2016 21:15,2,0.000,ALERT,212.38,297.87,59.996,1472519704,"201051344001230","219011344069620",0.00,23.80,0,295.16,298.77,0.0,0.0,0.000,536396.1,536396.1,5340,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519719,939087.00
08/29/2016 21:15,2,0.000,ALERT,212.83,297.87,59.986,1472519704,"201051344000582","219011344069620",0.00,24.00,0,295.46,299.07,0.0,0.0,0.000,529146.4,529146.4,5315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519720,939088.00
08/29/2016 21:15,2,0.000,ALERT,212.16,297.26,60.002,1472519704,"201051344000955","219011344069620",0.00,24.30,0,294.86,298.17,0.0,0.0,0.000,542931.7,542931.7,5320,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472519722,939089.00
08/29/2016 21:15,2,0.000,ALERT,212.16,296.36,60.028,1472519704,"274151322000094","219011344069620",0.00,27.00,0,293.96,297.57,0.0,0.0,0.000,657703.6,657703.6,5373,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519724,939090.00
08/29/2016 21:15,2,0.000,ALERT,212.38,298.47,59.986,1472519704,"201051344000579","219011344069620",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,546656.3,546656.3,5330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519726,939091.00
08/29/2016 21:15,2,0.000,ALERT,212.38,297.87,60.002,1472519704,"201051344000890","219011344069620",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,540191.1,540191.1,5316,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472519728,939092.00
08/29/2016 21:15,2,0.000,ALERT,212.61,297.57,59.996,1472519704,"201051344000438","219011344069620",0.00,24.30,0,294.86,298.77,0.0,0.0,0.000,541678.5,541678.5,5324,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519730,939093.00
08/29/2016 21:15,2,0.000,ALERT,212.61,296.66,59.981,1472519704,"201051344000417","219011344069620",0.00,24.50,0,294.26,297.87,0.0,0.0,0.000,532990.3,532990.3,5318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519731,939094.00
08/29/2016 21:15,2,0.000,ALERT,211.93,296.36,60.018,1472519704,"274151322000083","219011344069620",0.00,26.80,0,294.86,298.47,0.0,0.0,0.000,793909.8,793909.8,5291,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472519733,939095.00
08/29/2016 21:15,2,0.000,ALERT,212.38,296.36,59.996,1472519704,"274151322000076","219011344069620",0.00,26.80,0,294.26,298.47,0.0,0.0,0.000,847100.4,847100.4,5296,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519735,939096.00
08/29/2016 21:15,2,0.000,ALERT,212.61,299.07,60.023,1472519704,"201051344000868","219011344069620",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,531226.4,531226.4,5332,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519737,939097.00
08/29/2016 21:15,2,0.000,ALERT,211.93,297.57,59.991,1472519704,"274151322000095","219011344069620",0.00,26.50,0,295.76,299.07,0.0,0.0,0.000,838560.7,838560.7,5310,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519739,939098.00
08/29/2016 21:15,2,0.000,ALERT,212.61,298.17,59.991,1472519704,"201051344000988","219011344069620",0.00,23.80,0,293.96,299.67,0.0,0.0,0.000,520239.9,520239.9,5340,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472519740,939099.00
08/29/2016 21:15,2,0.000,ALERT,212.38,296.66,60.034,1472519704,"201051344001025","219011344069620",0.00,23.80,0,294.26,299.07,0.0,0.0,0.000,541529.6,541529.6,5325,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519742,939100.00
08/29/2016 21:15,2,0.000,ALERT,212.61,298.77,60.028,1472519704,"201051344000458","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,538581.2,538581.2,5324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519744,939101.00
08/29/2016 21:15,2,0.000,ALERT,213.29,298.47,59.996,1472519704,"201051344000853","219011344069620",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,537812.4,537812.4,5326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519746,939102.00
08/29/2016 21:15,2,0.000,ALERT,212.83,297.26,59.996,1472519704,"201051344000685","219011344069620",0.00,24.00,0,294.86,298.47,0.0,0.0,0.000,540926.3,540926.3,5335,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519748,939103.00
08/29/2016 21:15,2,0.000,ALERT,212.61,296.96,59.991,1472519704,"201051344000917","219011344069620",0.00,24.50,0,293.36,298.17,0.0,0.0,0.000,537886.2,537886.2,5345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519750,939104.00
08/29/2016 21:15,2,0.000,ALERT,212.83,297.87,59.996,1472519704,"201051344001145","219011344069620",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,543087.0,543087.0,5340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519751,939105.00
08/29/2016 21:15,2,0.000,ALERT,212.61,296.66,59.991,1472519704,"201051344000651","219011344069620",0.00,23.80,0,294.26,298.17,0.0,0.0,0.000,536035.9,536035.9,5317,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519753,939106.00
08/29/2016 21:15,2,0.000,ALERT,211.48,296.66,59.975,1472519704,"274151322000088","219011344069620",0.00,26.50,0,294.56,298.17,0.0,0.0,0.000,764518.2,764518.2,5282,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519755,939107.00
08/29/2016 21:15,2,0.000,ALERT,212.61,295.76,59.986,1472519704,"274151322000068","219011344069620",0.00,27.30,0,293.96,297.26,0.0,0.0,0.000,658029.1,658029.1,5367,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519757,939108.00
08/29/2016 21:15,2,0.000,ALERT,212.16,297.26,60.002,1472519704,"201051344001135","219011344069620",0.00,24.00,0,294.86,299.07,0.0,0.0,0.000,532189.9,532189.9,5314,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519758,939109.00
08/29/2016 21:15,2,0.000,ALERT,212.61,299.37,59.991,1472519704,"201051344000594","219011344069620",0.00,25.00,0,295.46,300.57,0.0,0.0,0.000,542978.8,542978.8,5325,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519760,939110.00
