ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 21:15,2,0.000,ALERT,212.61,296.96,59.991,1472519704,"201051344001203","219011344069620",0.00,24.30,0,294.56,300.27,0.0,0.0,0.000,540260.9,540260.9,5330,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519762,939111.00
08/29/2016 21:15,2,0.000,ALERT,211.93,297.57,59.986,1472519704,"274151322000054","219011344069620",0.00,26.50,0,294.86,298.77,0.0,0.0,0.000,780337.6,780337.6,5275,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519764,939112.00
08/29/2016 21:15,2,0.000,ALERT,213.06,298.47,59.986,1472519704,"201051344000867","219011344069620",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,530290.8,530290.8,5327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472519766,939113.00
08/29/2016 21:15,2,0.000,ALERT,212.38,297.26,59.959,1472519704,"201051344001093","219011344069620",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,537286.6,537286.6,5349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519768,939114.00
08/29/2016 21:15,2,0.000,ALERT,212.61,298.47,59.986,1472519704,"201051344000900","219011344069620",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,546893.5,546893.5,5339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519769,939115.00
08/29/2016 21:15,2,0.000,ALERT,213.06,298.17,59.986,1472519704,"201051344000648","219011344069620",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,536040.8,536040.8,5319,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519771,939116.00
08/29/2016 21:15,2,0.000,ALERT,212.83,299.07,59.991,1472519704,"201051344000569","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,547049.1,547049.1,5324,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519773,939117.00
08/29/2016 21:15,2,0.000,ALERT,212.83,299.07,60.002,1472519704,"201051344000983","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,539360.6,539360.6,5318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519775,939118.00
08/29/2016 21:15,2,0.000,ALERT,212.61,298.17,59.991,1472519704,"201051344001158","219011344069620",0.00,23.80,0,295.46,299.37,0.0,0.0,0.000,531456.5,531456.5,5325,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519776,939119.00
08/29/2016 21:15,2,0.000,ALERT,213.06,298.77,59.986,1472519704,"201051344000576","219011344069620",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,538929.6,538929.6,5335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519778,939120.00
08/29/2016 21:15,2,0.000,ALERT,212.16,296.96,59.986,1472519704,"274151322000087","219011344069620",0.00,28.30,0,293.96,297.87,0.0,0.0,0.000,752638.7,752638.7,5345,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472519780,939121.00
08/29/2016 21:30,2,0.000,ALERT,213.29,298.17,59.986,1472520604,"201051344000645","219011344069620",0.00,23.80,0,296.06,299.67,0.0,0.0,0.000,538421.4,538421.4,5332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472520606,939122.00
08/29/2016 21:30,2,0.000,ALERT,212.16,296.36,59.986,1472520604,"274151322000085","219011344069620",0.00,25.80,0,294.56,298.17,0.0,0.0,0.000,780340.8,780340.8,5276,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520608,939123.00
08/29/2016 21:30,2,0.000,ALERT,213.51,298.17,59.981,1472520604,"201051344000633","219011344069620",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,529958.1,529958.1,5327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472520609,939124.00
08/29/2016 21:30,2,0.000,ALERT,213.06,298.17,59.986,1472520604,"201051344000469","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,532396.9,532396.9,5342,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520611,939125.00
08/29/2016 21:30,2,0.000,ALERT,211.93,296.96,59.981,1472520604,"201051344000646","219011344069620",0.00,23.50,0,294.86,298.47,0.0,0.0,0.000,533217.2,533217.2,5321,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520613,939126.00
08/29/2016 21:30,2,0.000,ALERT,211.93,296.96,59.986,1472520604,"274151322000052","219011344069620",0.00,26.00,0,294.26,298.47,0.0,0.0,0.000,801167.9,801167.9,5276,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472520615,939127.00
08/29/2016 21:30,2,0.000,ALERT,212.38,297.57,59.986,1472520604,"201051344000585","219011344069620",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,542717.7,542717.7,5317,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520617,939128.00
08/29/2016 21:30,2,0.000,ALERT,212.16,297.87,59.991,1472520604,"201051344001230","219011344069620",0.00,23.30,0,295.76,299.07,0.0,0.0,0.000,536396.1,536396.1,5342,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520618,939129.00
08/29/2016 21:30,2,0.000,ALERT,212.61,298.17,59.996,1472520604,"201051344000582","219011344069620",0.00,23.50,0,296.36,299.37,0.0,0.0,0.000,529146.4,529146.4,5317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472520620,939130.00
08/29/2016 21:30,2,0.000,ALERT,211.70,297.26,59.991,1472520604,"201051344000955","219011344069620",0.00,23.80,0,295.46,298.77,0.0,0.0,0.000,542931.7,542931.7,5322,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520622,939131.00
08/29/2016 21:30,2,0.000,ALERT,212.38,296.06,60.002,1472520604,"274151322000094","219011344069620",0.00,26.00,0,293.96,297.57,0.0,0.0,0.000,657703.6,657703.6,5375,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520624,939132.00
08/29/2016 21:30,2,0.000,ALERT,212.83,298.77,59.975,1472520604,"201051344000579","219011344069620",0.00,23.80,0,296.66,300.27,0.0,0.0,0.000,546656.3,546656.3,5332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520626,939133.00
08/29/2016 21:30,2,0.000,ALERT,212.16,298.17,59.986,1472520604,"201051344000890","219011344069620",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,540191.1,540191.1,5318,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520627,939134.00
08/29/2016 21:30,2,0.000,ALERT,212.38,297.57,59.991,1472520604,"201051344000438","219011344069620",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,541678.5,541678.5,5326,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520629,939135.00
08/29/2016 21:30,2,0.000,ALERT,212.38,296.96,59.991,1472520604,"201051344000417","219011344069620",0.00,24.00,0,294.86,298.17,0.0,0.0,0.000,532990.3,532990.3,5320,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520631,939136.00
08/29/2016 21:30,2,0.000,ALERT,212.16,297.57,59.996,1472520604,"274151322000083","219011344069620",0.00,25.80,0,294.56,298.47,0.0,0.0,0.000,793909.8,793909.8,5293,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520633,939137.00
08/29/2016 21:30,2,0.000,ALERT,212.61,296.36,59.996,1472520604,"274151322000076","219011344069620",0.00,25.80,0,294.26,298.47,0.0,0.0,0.000,847100.4,847100.4,5298,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520634,939138.00
08/29/2016 21:30,2,0.000,ALERT,212.61,299.07,60.012,1472520604,"201051344000868","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,531226.4,531226.4,5334,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472520636,939139.00
08/29/2016 21:30,2,0.000,ALERT,212.16,297.57,59.991,1472520604,"274151322000095","219011344069620",0.00,25.80,0,295.76,298.77,0.0,0.0,0.000,838560.7,838560.7,5312,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472520638,939140.00
08/29/2016 21:30,2,0.000,ALERT,212.61,298.47,60.002,1472520604,"201051344000988","219011344069620",0.00,23.50,0,293.96,299.97,0.0,0.0,0.000,520239.9,520239.9,5342,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472520640,939141.00
08/29/2016 21:30,2,0.000,ALERT,212.16,296.96,59.959,1472520604,"201051344001025","219011344069620",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,541529.6,541529.6,5327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520642,939142.00
08/29/2016 21:30,2,0.000,ALERT,212.83,298.47,59.996,1472520604,"201051344000458","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,538581.2,538581.2,5326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520644,939143.00
08/29/2016 21:30,2,0.000,ALERT,213.29,298.17,59.996,1472520604,"201051344000853","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,537812.4,537812.4,5328,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520646,939144.00
08/29/2016 21:30,2,0.000,ALERT,212.61,297.57,59.996,1472520604,"201051344000685","219011344069620",0.00,23.50,0,295.46,298.77,0.0,0.0,0.000,540926.3,540926.3,5337,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520647,939145.00
08/29/2016 21:30,2,0.000,ALERT,212.38,296.96,59.996,1472520604,"201051344000917","219011344069620",0.00,24.30,0,294.56,298.47,0.0,0.0,0.000,537886.2,537886.2,5347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520649,939146.00
08/29/2016 21:30,2,0.000,ALERT,212.38,297.87,59.996,1472520604,"201051344001145","219011344069620",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,543087.0,543087.0,5342,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520651,939147.00
08/29/2016 21:30,2,0.000,ALERT,212.38,296.96,60.028,1472520604,"201051344000651","219011344069620",0.00,23.30,0,295.16,298.47,0.0,0.0,0.000,536035.9,536035.9,5319,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520653,939148.00
08/29/2016 21:30,2,0.000,ALERT,211.70,296.36,59.986,1472520604,"274151322000088","219011344069620",0.00,25.80,0,294.26,298.17,0.0,0.0,0.000,764518.2,764518.2,5284,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520654,939149.00
08/29/2016 21:30,2,0.000,ALERT,212.61,296.06,59.996,1472520604,"274151322000068","219011344069620",0.00,26.50,0,293.96,297.26,0.0,0.0,0.000,658029.1,658029.1,5369,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472520656,939150.00
08/29/2016 21:30,2,0.000,ALERT,211.93,297.26,59.954,1472520604,"201051344001135","219011344069620",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,532189.9,532189.9,5316,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520658,939151.00
08/29/2016 21:30,2,0.000,ALERT,212.61,299.07,60.002,1472520604,"201051344000594","219011344069620",0.00,24.30,0,296.06,300.87,0.0,0.0,0.000,542978.8,542978.8,5327,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520660,939152.00
08/29/2016 21:30,2,0.000,ALERT,212.38,297.26,59.970,1472520604,"201051344001203","219011344069620",0.00,23.50,0,295.16,300.57,0.0,0.0,0.000,540260.9,540260.9,5332,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520662,939153.00
08/29/2016 21:30,2,0.000,ALERT,211.93,296.66,60.007,1472520604,"274151322000054","219011344069620",0.00,25.80,0,294.56,298.77,0.0,0.0,0.000,780337.6,780337.6,5277,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520663,939154.00
08/29/2016 21:30,2,0.000,ALERT,213.06,298.17,59.991,1472520604,"201051344000867","219011344069620",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,530290.8,530290.8,5329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472520665,939155.00
08/29/2016 21:30,2,0.000,ALERT,212.16,297.57,59.996,1472520604,"201051344001093","219011344069620",0.00,23.80,0,295.46,298.77,0.0,0.0,0.000,537286.6,537286.6,5351,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520667,939156.00
08/29/2016 21:30,2,0.000,ALERT,212.83,298.47,60.007,1472520604,"201051344000900","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,546893.5,546893.5,5341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472520669,939157.00
08/29/2016 21:30,2,0.000,ALERT,213.06,297.87,60.007,1472520604,"201051344000648","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,536040.8,536040.8,5321,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520671,939158.00
08/29/2016 21:30,2,0.000,ALERT,212.83,299.07,60.002,1472520604,"201051344000569","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,547049.1,547049.1,5326,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520672,939159.00
08/29/2016 21:30,2,0.000,ALERT,212.83,298.47,60.007,1472520604,"201051344000983","219011344069620",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,539360.6,539360.6,5320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472520674,939160.00
08/29/2016 21:30,2,0.000,ALERT,212.61,297.87,60.007,1472520604,"201051344001158","219011344069620",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,531456.5,531456.5,5327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520676,939161.00
08/29/2016 21:30,2,0.000,ALERT,213.29,298.77,60.007,1472520604,"201051344000576","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,538929.6,538929.6,5337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520678,939162.00
08/29/2016 21:30,2,0.000,ALERT,212.16,295.76,59.975,1472520604,"274151322000087","219011344069620",0.00,27.30,0,293.96,298.17,0.0,0.0,0.000,752638.7,752638.7,5347,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472520680,939163.00
08/29/2016 21:45,2,0.000,ALERT,213.06,298.17,60.002,1472521503,"201051344000645","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,538421.4,538421.4,5334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521505,939164.00
08/29/2016 21:45,2,0.000,ALERT,212.16,296.36,59.986,1472521503,"274151322000085","219011344069620",0.00,25.30,0,294.26,298.47,0.0,0.0,0.000,780340.8,780340.8,5278,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521507,939165.00
08/29/2016 21:45,2,0.000,ALERT,213.06,297.57,60.007,1472521503,"201051344000633","219011344069620",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,529958.1,529958.1,5329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521508,939166.00
08/29/2016 21:45,2,0.000,ALERT,212.83,298.17,59.970,1472521503,"201051344000469","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,532396.9,532396.9,5344,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521510,939167.00
08/29/2016 21:45,2,0.000,ALERT,211.93,297.26,59.996,1472521503,"201051344000646","219011344069620",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,533217.2,533217.2,5323,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521512,939168.00
08/29/2016 21:45,2,0.000,ALERT,211.70,297.26,60.023,1472521503,"274151322000052","219011344069620",0.00,25.30,0,293.66,298.77,0.0,0.0,0.000,801167.9,801167.9,5278,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521514,939169.00
08/29/2016 21:45,2,0.000,ALERT,212.38,297.57,60.007,1472521503,"201051344000585","219011344069620",0.00,23.50,0,295.16,299.07,0.0,0.0,0.000,542717.7,542717.7,5319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521516,939170.00
08/29/2016 21:45,2,0.000,ALERT,212.16,297.87,60.012,1472521503,"201051344001230","219011344069620",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,536396.1,536396.1,5344,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521517,939171.00
08/29/2016 21:45,2,0.000,ALERT,212.61,298.17,60.007,1472521503,"201051344000582","219011344069620",0.00,23.30,0,296.06,299.37,0.0,0.0,0.000,529146.4,529146.4,5319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521519,939172.00
08/29/2016 21:45,2,0.000,ALERT,211.93,297.26,60.028,1472521503,"201051344000955","219011344069620",0.00,23.50,0,295.46,298.77,0.0,0.0,0.000,542931.7,542931.7,5324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521521,939173.00
08/29/2016 21:45,2,0.000,ALERT,212.16,296.06,60.007,1472521503,"274151322000094","219011344069620",0.00,25.50,0,293.36,297.57,0.0,0.0,0.000,657703.6,657703.6,5377,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521523,939174.00
08/29/2016 21:45,2,0.000,ALERT,212.61,298.77,60.039,1472521503,"201051344000579","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,546656.3,546656.3,5334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521524,939175.00
08/29/2016 21:45,2,0.000,ALERT,211.93,297.87,60.007,1472521503,"201051344000890","219011344069620",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,540191.1,540191.1,5320,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521526,939176.00
08/29/2016 21:45,2,0.000,ALERT,212.38,297.26,60.007,1472521503,"201051344000438","219011344069620",0.00,23.30,0,295.76,299.37,0.0,0.0,0.000,541678.5,541678.5,5328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521528,939177.00
08/29/2016 21:45,2,0.000,ALERT,212.38,296.96,60.034,1472521503,"201051344000417","219011344069620",0.00,23.50,0,295.16,298.47,0.0,0.0,0.000,532990.3,532990.3,5322,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521530,939178.00
08/29/2016 21:45,2,0.000,ALERT,211.93,297.26,59.986,1472521503,"274151322000083","219011344069620",0.00,25.00,0,294.26,298.77,0.0,0.0,0.000,793909.8,793909.8,5295,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521532,939179.00
08/29/2016 21:45,2,0.000,ALERT,212.38,296.06,59.996,1472521503,"274151322000076","219011344069620",0.00,25.30,0,293.96,298.47,0.0,0.0,0.000,847100.4,847100.4,5300,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521533,939180.00
08/29/2016 21:45,2,0.000,ALERT,212.61,298.77,60.012,1472521503,"201051344000868","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,531226.4,531226.4,5336,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521535,939181.00
08/29/2016 21:45,2,0.000,ALERT,211.93,297.26,59.996,1472521503,"274151322000095","219011344069620",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,838560.7,838560.7,5314,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521537,939182.00
08/29/2016 21:45,2,0.000,ALERT,212.61,298.17,59.996,1472521503,"201051344000988","219011344069620",0.00,23.30,0,293.96,299.67,0.0,0.0,0.000,520239.9,520239.9,5344,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521539,939183.00
08/29/2016 21:45,2,0.000,ALERT,212.16,296.66,60.007,1472521503,"201051344001025","219011344069620",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,541529.6,541529.6,5329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521541,939184.00
08/29/2016 21:45,2,0.000,ALERT,212.61,298.17,59.991,1472521503,"201051344000458","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,538581.2,538581.2,5328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521542,939185.00
08/29/2016 21:45,2,0.000,ALERT,213.29,298.17,59.996,1472521503,"201051344000853","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,537812.4,537812.4,5330,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521544,939186.00
08/29/2016 21:45,2,0.000,ALERT,212.61,297.57,59.996,1472521503,"201051344000685","219011344069620",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,540926.3,540926.3,5339,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521546,939187.00
08/29/2016 21:45,2,0.000,ALERT,212.38,297.26,59.970,1472521503,"201051344000917","219011344069620",0.00,23.80,0,293.96,298.17,0.0,0.0,0.000,537886.2,537886.2,5349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521548,939188.00
08/29/2016 21:45,2,0.000,ALERT,212.61,297.87,60.002,1472521503,"201051344001145","219011344069620",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,543087.0,543087.0,5344,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521550,939189.00
08/29/2016 21:45,2,0.000,ALERT,212.38,296.66,60.002,1472521503,"201051344000651","219011344069620",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,536035.9,536035.9,5321,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521552,939190.00
08/29/2016 21:45,2,0.000,ALERT,211.70,296.66,60.007,1472521503,"274151322000088","219011344069620",0.00,25.00,0,293.96,298.17,0.0,0.0,0.000,764518.2,764518.2,5286,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521553,939191.00
08/29/2016 21:45,2,0.000,ALERT,212.61,295.76,60.023,1472521503,"274151322000068","219011344069620",0.00,26.00,0,293.36,297.57,0.0,0.0,0.000,658029.1,658029.1,5371,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521555,939192.00
08/29/2016 21:45,2,0.000,ALERT,211.93,297.26,60.002,1472521503,"201051344001135","219011344069620",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,532189.9,532189.9,5318,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521557,939193.00
08/29/2016 21:45,2,0.000,ALERT,212.38,298.47,59.981,1472521503,"201051344000594","219011344069620",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,542978.8,542978.8,5329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521559,939194.00
08/29/2016 21:45,2,0.000,ALERT,212.38,297.26,60.007,1472521503,"201051344001203","219011344069620",0.00,23.30,0,295.46,300.57,0.0,0.0,0.000,540260.9,540260.9,5334,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521561,939195.00
08/29/2016 21:45,2,0.000,ALERT,211.70,296.96,59.996,1472521503,"274151322000054","219011344069620",0.00,25.30,0,293.96,298.77,0.0,0.0,0.000,780337.6,780337.6,5279,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521562,939196.00
08/29/2016 21:45,2,0.000,ALERT,212.83,297.87,60.002,1472521503,"201051344000867","219011344069620",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,530290.8,530290.8,5331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521564,939197.00
08/29/2016 21:45,2,0.000,ALERT,212.38,297.26,59.981,1472521503,"201051344001093","219011344069620",0.00,23.50,0,295.46,298.77,0.0,0.0,0.000,537286.6,537286.6,5353,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521566,939198.00
08/29/2016 21:45,2,0.000,ALERT,212.61,298.17,59.996,1472521503,"201051344000900","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,546893.5,546893.5,5343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521568,939199.00
08/29/2016 21:45,2,0.000,ALERT,212.83,297.57,59.954,1472521503,"201051344000648","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,536040.8,536040.8,5323,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521570,939200.00
08/29/2016 21:45,2,0.000,ALERT,212.61,298.47,59.996,1472521503,"201051344000569","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,547049.1,547049.1,5328,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521572,939201.00
08/29/2016 21:45,2,0.000,ALERT,212.61,298.47,59.991,1472521503,"201051344000983","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,539360.6,539360.6,5322,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521573,939202.00
08/29/2016 21:45,2,0.000,ALERT,212.61,297.87,60.034,1472521503,"201051344001158","219011344069620",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,531456.5,531456.5,5329,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472521575,939203.00
08/29/2016 21:45,2,0.000,ALERT,213.06,298.47,59.986,1472521503,"201051344000576","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,538929.6,538929.6,5339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521577,939204.00
08/29/2016 21:45,2,0.000,ALERT,212.16,295.76,60.012,1472521503,"274151322000087","219011344069620",0.00,26.50,0,293.36,298.17,0.0,0.0,0.000,752638.7,752638.7,5349,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472521579,939205.00
08/29/2016 22:00,2,0.000,ALERT,213.51,298.47,60.007,1472522403,"201051344000645","219011344069620",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,538421.4,538421.4,5336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472522405,939206.00
08/29/2016 22:00,2,0.000,ALERT,212.61,297.87,60.028,1472522403,"274151322000085","219011344069620",0.00,24.80,0,295.16,298.47,0.0,0.0,0.000,780340.8,780340.8,5280,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522407,939207.00
08/29/2016 22:00,2,0.000,ALERT,213.51,298.17,60.002,1472522403,"201051344000633","219011344069620",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,529958.1,529958.1,5331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472522409,939208.00
08/29/2016 22:00,2,0.000,ALERT,212.83,298.17,60.002,1472522403,"201051344000469","219011344069620",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,532396.9,532396.9,5346,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522411,939209.00
08/29/2016 22:00,2,0.000,ALERT,212.16,297.87,59.996,1472522403,"201051344000646","219011344069620",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,533217.2,533217.2,5325,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472522412,939210.00
08/29/2016 22:00,2,0.000,ALERT,212.16,298.17,59.991,1472522403,"274151322000052","219011344069620",0.00,24.80,0,294.86,298.77,0.0,0.0,0.000,801167.9,801167.9,5280,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522414,939211.00
08/29/2016 22:00,2,0.000,ALERT,212.83,298.17,59.996,1472522403,"201051344000585","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,542717.7,542717.7,5321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522416,939212.00
08/29/2016 22:00,2,0.000,ALERT,212.38,298.17,59.991,1472522403,"201051344001230","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,536396.1,536396.1,5346,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522418,939213.00
08/29/2016 22:00,2,0.000,ALERT,213.06,298.77,60.007,1472522403,"201051344000582","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,529146.4,529146.4,5321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522420,939214.00
08/29/2016 22:00,2,0.000,ALERT,212.16,297.57,60.002,1472522403,"201051344000955","219011344069620",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,542931.7,542931.7,5326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522422,939215.00
08/29/2016 22:00,2,0.000,ALERT,212.38,296.66,60.018,1472522403,"274151322000094","219011344069620",0.00,24.80,0,294.86,298.17,0.0,0.0,0.000,657703.6,657703.6,5379,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522424,939216.00
08/29/2016 22:00,2,0.000,ALERT,212.83,299.07,59.986,1472522403,"201051344000579","219011344069620",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,546656.3,546656.3,5336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522425,939217.00
08/29/2016 22:00,2,0.000,ALERT,212.38,298.47,59.970,1472522403,"201051344000890","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,540191.1,540191.1,5322,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522427,939218.00
08/29/2016 22:00,2,0.000,ALERT,212.61,297.87,59.996,1472522403,"201051344000438","219011344069620",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,541678.5,541678.5,5330,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522429,939219.00
08/29/2016 22:00,2,0.000,ALERT,212.61,297.26,60.002,1472522403,"201051344000417","219011344069620",0.00,23.30,0,295.16,298.47,0.0,0.0,0.000,532990.3,532990.3,5324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522431,939220.00
08/29/2016 22:00,2,0.000,ALERT,212.38,297.87,59.991,1472522403,"274151322000083","219011344069620",0.00,24.50,0,295.46,299.07,0.0,0.0,0.000,793909.8,793909.8,5297,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522432,939221.00
08/29/2016 22:00,2,0.000,ALERT,212.83,297.87,59.986,1472522403,"274151322000076","219011344069620",0.00,24.80,0,295.16,298.77,0.0,0.0,0.000,847100.4,847100.4,5302,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522434,939222.00
08/29/2016 22:00,2,0.000,ALERT,213.06,299.07,59.991,1472522403,"201051344000868","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,531226.4,531226.4,5338,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472522436,939223.00
08/29/2016 22:00,2,0.000,ALERT,212.38,298.47,59.986,1472522403,"274151322000095","219011344069620",0.00,24.50,0,296.06,299.37,0.0,0.0,0.000,838560.7,838560.7,5316,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522438,939224.00
08/29/2016 22:00,2,0.000,ALERT,213.06,299.07,59.986,1472522403,"201051344000988","219011344069620",0.00,23.00,0,293.96,299.67,0.0,0.0,0.000,520239.9,520239.9,5346,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472522440,939225.00
08/29/2016 22:00,2,0.000,ALERT,212.61,297.26,59.981,1472522403,"201051344001025","219011344069620",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,541529.6,541529.6,5331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522441,939226.00
08/29/2016 22:00,2,0.000,ALERT,213.06,299.07,59.996,1472522403,"201051344000458","219011344069620",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,538581.2,538581.2,5330,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472522443,939227.00
08/29/2016 22:00,2,0.000,ALERT,213.74,299.07,59.981,1472522403,"201051344000853","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,537812.4,537812.4,5332,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522445,939228.00
08/29/2016 22:00,2,0.000,ALERT,213.06,298.17,59.986,1472522403,"201051344000685","219011344069620",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,540926.3,540926.3,5341,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522447,939229.00
08/29/2016 22:00,2,0.000,ALERT,212.83,297.57,59.986,1472522403,"201051344000917","219011344069620",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,537886.2,537886.2,5351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522449,939230.00
08/29/2016 22:00,2,0.000,ALERT,213.06,298.47,59.981,1472522403,"201051344001145","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,543087.0,543087.0,5346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522450,939231.00
08/29/2016 22:00,2,0.000,ALERT,213.06,297.26,60.002,1472522403,"201051344000651","219011344069620",0.00,22.50,0,295.46,298.77,0.0,0.0,0.000,536035.9,536035.9,5323,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472522452,939232.00
08/29/2016 22:00,2,0.000,ALERT,212.16,297.57,59.986,1472522403,"274151322000088","219011344069620",0.00,24.80,0,295.16,299.07,0.0,0.0,0.000,764518.2,764518.2,5288,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522454,939233.00
08/29/2016 22:00,2,0.000,ALERT,213.06,297.26,59.986,1472522403,"274151322000068","219011344069620",0.00,25.30,0,294.86,298.17,0.0,0.0,0.000,658029.1,658029.1,5373,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522456,939234.00
08/29/2016 22:00,2,0.000,ALERT,212.38,297.87,59.981,1472522403,"201051344001135","219011344069620",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,532189.9,532189.9,5320,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472522458,939235.00
08/29/2016 22:00,2,0.000,ALERT,212.83,299.67,60.007,1472522403,"201051344000594","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,542978.8,542978.8,5331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522460,939236.00
08/29/2016 22:00,2,0.000,ALERT,212.83,297.87,59.986,1472522403,"201051344001203","219011344069620",0.00,23.00,0,295.46,300.87,0.0,0.0,0.000,540260.9,540260.9,5336,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522461,939237.00
08/29/2016 22:00,2,0.000,ALERT,212.38,298.47,59.981,1472522403,"274151322000054","219011344069620",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,780337.6,780337.6,5281,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522463,939238.00
08/29/2016 22:00,2,0.000,ALERT,213.51,298.77,60.018,1472522403,"201051344000867","219011344069620",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,530290.8,530290.8,5333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522465,939239.00
08/29/2016 22:00,2,0.000,ALERT,212.83,298.17,59.981,1472522403,"201051344001093","219011344069620",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,537286.6,537286.6,5355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472522467,939240.00
08/29/2016 22:00,2,0.000,ALERT,213.06,299.07,59.975,1472522403,"201051344000900","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,546893.5,546893.5,5345,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522468,939241.00
08/29/2016 22:00,2,0.000,ALERT,213.51,298.47,59.975,1472522403,"201051344000648","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,536040.8,536040.8,5325,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522470,939242.00
08/29/2016 22:00,2,0.000,ALERT,213.06,299.37,59.938,1472522403,"201051344000569","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,547049.1,547049.1,5330,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522472,939243.00
08/29/2016 22:00,2,0.000,ALERT,213.29,299.37,59.981,1472522403,"201051344000983","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,539360.6,539360.6,5324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472522474,939244.00
08/29/2016 22:00,2,0.000,ALERT,213.06,298.77,59.975,1472522403,"201051344001158","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,531456.5,531456.5,5331,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522476,939245.00
08/29/2016 22:00,2,0.000,ALERT,213.51,299.37,59.981,1472522403,"201051344000576","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,538929.6,538929.6,5341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522477,939246.00
08/29/2016 22:00,2,0.000,ALERT,212.61,297.57,59.970,1472522403,"274151322000087","219011344069620",0.00,25.80,0,294.26,298.77,0.0,0.0,0.000,752638.7,752638.7,5351,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472522479,939247.00
08/29/2016 22:15,2,0.000,ALERT,213.96,299.37,59.970,1472523304,"201051344000645","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,538421.4,538421.4,5338,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523306,939248.00
08/29/2016 22:15,2,0.000,ALERT,213.06,298.17,59.965,1472523304,"274151322000085","219011344069620",0.00,24.30,0,295.16,299.97,0.0,0.0,0.000,780340.8,780340.8,5282,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523308,939249.00
08/29/2016 22:15,2,0.000,ALERT,214.19,299.37,59.975,1472523304,"201051344000633","219011344069620",0.00,22.50,0,294.86,300.87,0.0,0.0,0.000,529958.1,529958.1,5333,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523310,939250.00
08/29/2016 22:15,2,0.000,ALERT,213.51,299.67,59.970,1472523304,"201051344000469","219011344069620",0.00,22.30,0,295.46,300.87,0.0,0.0,0.000,532396.9,532396.9,5348,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523311,939251.00
08/29/2016 22:15,2,0.000,ALERT,213.06,298.17,59.981,1472523304,"201051344000646","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,533217.2,533217.2,5327,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523313,939252.00
08/29/2016 22:15,2,0.000,ALERT,212.83,298.47,59.965,1472523304,"274151322000052","219011344069620",0.00,24.50,0,295.16,300.27,0.0,0.0,0.000,801167.9,801167.9,5282,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523315,939253.00
08/29/2016 22:15,2,0.000,ALERT,213.51,298.77,59.981,1472523304,"201051344000585","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,542717.7,542717.7,5323,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523317,939254.00
08/29/2016 22:15,2,0.000,ALERT,213.29,299.07,59.975,1472523304,"201051344001230","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,536396.1,536396.1,5348,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523319,939255.00
