ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 22:15,2,0.000,ALERT,213.74,299.37,59.986,1472523304,"201051344000582","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,529146.4,529146.4,5323,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523320,939256.00
08/29/2016 22:15,2,0.000,ALERT,212.83,298.17,60.028,1472523304,"201051344000955","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,542931.7,542931.7,5328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523322,939257.00
08/29/2016 22:15,2,0.000,ALERT,212.83,297.87,60.002,1472523304,"274151322000094","219011344069620",0.00,24.30,0,294.86,299.37,0.0,0.0,0.000,657703.6,657703.6,5381,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523324,939258.00
08/29/2016 22:15,2,0.000,ALERT,213.51,300.57,59.981,1472523304,"201051344000579","219011344069620",0.00,23.00,0,297.26,302.07,0.0,0.0,0.000,546656.3,546656.3,5338,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523326,939259.00
08/29/2016 22:15,2,0.000,ALERT,213.29,298.77,59.975,1472523304,"201051344000890","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,540191.1,540191.1,5324,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523328,939260.00
08/29/2016 22:15,2,0.000,ALERT,213.51,298.47,59.981,1472523304,"201051344000438","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,541678.5,541678.5,5332,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472523329,939261.00
08/29/2016 22:15,2,0.000,ALERT,213.51,297.87,59.986,1472523304,"201051344000417","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,532990.3,532990.3,5326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523331,939262.00
08/29/2016 22:15,2,0.000,ALERT,213.06,298.77,59.959,1472523304,"274151322000083","219011344069620",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,793909.8,793909.8,5299,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523333,939263.00
08/29/2016 22:15,2,0.000,ALERT,213.51,297.87,59.975,1472523304,"274151322000076","219011344069620",0.00,24.30,0,295.16,300.27,0.0,0.0,0.000,847100.4,847100.4,5304,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523335,939264.00
08/29/2016 22:15,2,0.000,ALERT,213.51,300.57,59.970,1472523304,"201051344000868","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,531226.4,531226.4,5340,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523337,939265.00
08/29/2016 22:15,2,0.000,ALERT,212.83,299.07,59.949,1472523304,"274151322000095","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,838560.7,838560.7,5318,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523338,939266.00
08/29/2016 22:15,2,0.000,ALERT,213.51,299.67,59.986,1472523304,"201051344000988","219011344069620",0.00,23.00,0,294.56,301.17,0.0,0.0,0.000,520239.9,520239.9,5348,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523341,939267.00
08/29/2016 22:15,2,0.000,ALERT,213.06,297.87,59.975,1472523304,"201051344001025","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,541529.6,541529.6,5333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523343,939268.00
08/29/2016 22:15,2,0.000,ALERT,213.51,299.97,59.970,1472523304,"201051344000458","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,538581.2,538581.2,5332,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472523344,939269.00
08/29/2016 22:15,2,0.000,ALERT,214.19,299.67,59.965,1472523304,"201051344000853","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,537812.4,537812.4,5334,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523346,939270.00
08/29/2016 22:15,2,0.000,ALERT,213.51,298.47,59.975,1472523304,"201051344000685","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,540926.3,540926.3,5343,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523348,939271.00
08/29/2016 22:15,2,0.000,ALERT,213.29,297.87,59.970,1472523304,"201051344000917","219011344069620",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,537886.2,537886.2,5353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472523350,939272.00
08/29/2016 22:15,2,0.000,ALERT,213.51,298.77,59.933,1472523304,"201051344001145","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,543087.0,543087.0,5348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523352,939273.00
08/29/2016 22:15,2,0.000,ALERT,213.51,297.87,59.986,1472523304,"201051344000651","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,536035.9,536035.9,5325,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472523353,939274.00
08/29/2016 22:15,2,0.000,ALERT,212.61,298.47,59.975,1472523304,"274151322000088","219011344069620",0.00,24.30,0,295.16,299.97,0.0,0.0,0.000,764518.2,764518.2,5290,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472523355,939275.00
08/29/2016 22:15,2,0.000,ALERT,213.51,297.26,59.928,1472523304,"274151322000068","219011344069620",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,658029.1,658029.1,5375,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523357,939276.00
08/29/2016 22:15,2,0.000,ALERT,212.83,298.17,59.981,1472523304,"201051344001135","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,532189.9,532189.9,5322,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523359,939277.00
08/29/2016 22:15,2,0.000,ALERT,213.29,300.57,60.007,1472523304,"201051344000594","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,542978.8,542978.8,5333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523360,939278.00
08/29/2016 22:15,2,0.000,ALERT,213.29,298.17,59.975,1472523304,"201051344001203","219011344069620",0.00,22.80,0,296.06,301.77,0.0,0.0,0.000,540260.9,540260.9,5338,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523362,939279.00
08/29/2016 22:15,2,0.000,ALERT,212.83,298.17,59.970,1472523304,"274151322000054","219011344069620",0.00,24.50,0,295.46,300.57,0.0,0.0,0.000,780337.6,780337.6,5283,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472523364,939280.00
08/29/2016 22:15,2,0.000,ALERT,213.96,299.67,59.986,1472523304,"201051344000867","219011344069620",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,530290.8,530290.8,5335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523366,939281.00
08/29/2016 22:15,2,0.000,ALERT,213.29,298.47,59.981,1472523304,"201051344001093","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,537286.6,537286.6,5357,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472523368,939282.00
08/29/2016 22:15,2,0.000,ALERT,213.51,299.97,59.981,1472523304,"201051344000900","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,546893.5,546893.5,5347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472523370,939283.00
08/29/2016 22:15,2,0.000,ALERT,213.96,299.37,59.986,1472523304,"201051344000648","219011344069620",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,536040.8,536040.8,5327,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523371,939284.00
08/29/2016 22:15,2,0.000,ALERT,213.51,300.27,59.986,1472523304,"201051344000569","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,547049.1,547049.1,5332,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472523373,939285.00
08/29/2016 22:15,2,0.000,ALERT,213.74,300.27,59.986,1472523304,"201051344000983","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,539360.6,539360.6,5326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472523375,939286.00
08/29/2016 22:15,2,0.000,ALERT,213.51,299.37,59.986,1472523304,"201051344001158","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,531456.5,531456.5,5333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523377,939287.00
08/29/2016 22:15,2,0.000,ALERT,213.96,300.27,59.986,1472523304,"201051344000576","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,538929.6,538929.6,5343,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472523379,939288.00
08/29/2016 22:15,2,0.000,ALERT,213.06,297.87,59.975,1472523304,"274151322000087","219011344069620",0.00,25.30,0,294.86,299.67,0.0,0.0,0.000,752638.7,752638.7,5353,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472523380,939289.00
08/29/2016 22:30,2,0.000,ALERT,214.41,300.27,59.991,1472524203,"201051344000645","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,538421.4,538421.4,5340,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524205,939290.00
08/29/2016 22:30,2,0.000,ALERT,213.06,298.47,59.949,1472524203,"274151322000085","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,780340.8,780340.8,5284,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472524207,939291.00
08/29/2016 22:30,2,0.000,ALERT,214.41,299.97,59.996,1472524203,"201051344000633","219011344069620",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,529958.1,529958.1,5335,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524208,939292.00
08/29/2016 22:30,2,0.000,ALERT,213.96,300.27,59.996,1472524203,"201051344000469","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,532396.9,532396.9,5350,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524210,939293.00
08/29/2016 22:30,2,0.000,ALERT,213.29,298.77,59.996,1472524203,"201051344000646","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,533217.2,533217.2,5329,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524212,939294.00
08/29/2016 22:30,2,0.000,ALERT,212.61,299.07,59.954,1472524203,"274151322000052","219011344069620",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,801167.9,801167.9,5284,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524214,939295.00
08/29/2016 22:30,2,0.000,ALERT,213.51,299.07,59.996,1472524203,"201051344000585","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,542717.7,542717.7,5325,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524216,939296.00
08/29/2016 22:30,2,0.000,ALERT,213.29,299.37,60.028,1472524203,"201051344001230","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,536396.1,536396.1,5350,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524217,939297.00
08/29/2016 22:30,2,0.000,ALERT,213.96,299.67,59.991,1472524203,"201051344000582","219011344069620",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,529146.4,529146.4,5325,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524219,939298.00
08/29/2016 22:30,2,0.000,ALERT,213.06,299.07,59.996,1472524203,"201051344000955","219011344069620",0.00,22.50,0,296.66,299.97,0.0,0.0,0.000,542931.7,542931.7,5330,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524221,939299.00
08/29/2016 22:30,2,0.000,ALERT,213.06,297.87,59.991,1472524203,"274151322000094","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,657703.6,657703.6,5383,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472524223,939300.00
08/29/2016 22:30,2,0.000,ALERT,213.74,300.87,59.965,1472524203,"201051344000579","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,546656.3,546656.3,5340,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472524225,939301.00
08/29/2016 22:30,2,0.000,ALERT,213.06,299.07,59.975,1472524203,"201051344000890","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,540191.1,540191.1,5326,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524227,939302.00
08/29/2016 22:30,2,0.000,ALERT,213.51,299.07,59.981,1472524203,"201051344000438","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,541678.5,541678.5,5334,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524228,939303.00
08/29/2016 22:30,2,0.000,ALERT,213.51,298.17,59.975,1472524203,"201051344000417","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,532990.3,532990.3,5328,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524230,939304.00
08/29/2016 22:30,2,0.000,ALERT,212.16,296.96,59.981,1472524203,"274151322000083","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,793909.8,793909.8,5301,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524232,939305.00
08/29/2016 22:30,2,0.000,ALERT,212.83,296.96,59.986,1472524203,"274151322000076","219011344069620",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,847100.4,847100.4,5306,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472524234,939306.00
08/29/2016 22:30,2,0.000,ALERT,213.74,300.87,59.986,1472524203,"201051344000868","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,531226.4,531226.4,5342,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524236,939307.00
08/29/2016 22:30,2,0.000,ALERT,212.16,297.87,59.986,1472524203,"274151322000095","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,838560.7,838560.7,5320,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524237,939308.00
08/29/2016 22:30,2,0.000,ALERT,213.74,300.27,59.933,1472524203,"201051344000988","219011344069620",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,520239.9,520239.9,5350,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524239,939309.00
08/29/2016 22:30,2,0.000,ALERT,213.29,298.17,59.986,1472524203,"201051344001025","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,541529.6,541529.6,5335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524241,939310.00
08/29/2016 22:30,2,0.000,ALERT,213.74,300.27,59.981,1472524203,"201051344000458","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,538581.2,538581.2,5334,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524243,939311.00
08/29/2016 22:30,2,0.000,ALERT,214.41,300.27,60.028,1472524203,"201051344000853","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,537812.4,537812.4,5336,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524245,939312.00
08/29/2016 22:30,2,0.000,ALERT,213.51,298.77,59.981,1472524203,"201051344000685","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,540926.3,540926.3,5345,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472524246,939313.00
08/29/2016 22:30,2,0.000,ALERT,213.29,298.47,59.975,1472524203,"201051344000917","219011344069620",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,537886.2,537886.2,5355,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472524248,939314.00
08/29/2016 22:30,2,0.000,ALERT,213.29,298.77,59.975,1472524203,"201051344001145","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,543087.0,543087.0,5350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524250,939315.00
08/29/2016 22:30,2,0.000,ALERT,213.29,297.87,59.981,1472524203,"201051344000651","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,536035.9,536035.9,5327,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524252,939316.00
08/29/2016 22:30,2,0.000,ALERT,211.70,297.26,59.975,1472524203,"274151322000088","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,764518.2,764518.2,5292,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472524253,939317.00
08/29/2016 22:30,2,0.000,ALERT,212.61,296.36,60.018,1472524203,"274151322000068","219011344069620",0.00,24.50,0,295.46,299.37,0.0,0.0,0.000,658029.1,658029.1,5377,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524255,939318.00
08/29/2016 22:30,2,0.000,ALERT,212.83,298.47,59.975,1472524203,"201051344001135","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,532189.9,532189.9,5324,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524257,939319.00
08/29/2016 22:30,2,0.000,ALERT,212.61,299.37,60.018,1472524203,"201051344000594","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,542978.8,542978.8,5335,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524259,939320.00
08/29/2016 22:30,2,0.000,ALERT,213.29,298.17,59.975,1472524203,"201051344001203","219011344069620",0.00,22.50,0,296.66,302.07,0.0,0.0,0.000,540260.9,540260.9,5340,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472524261,939321.00
08/29/2016 22:30,2,0.000,ALERT,211.93,297.26,60.012,1472524203,"274151322000054","219011344069620",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,780337.6,780337.6,5285,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472524263,939322.00
08/29/2016 22:30,2,0.000,ALERT,213.06,298.77,59.981,1472524203,"201051344000867","219011344069620",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,530290.8,530290.8,5337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524265,939323.00
08/29/2016 22:30,2,0.000,ALERT,213.06,298.47,59.975,1472524203,"201051344001093","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,537286.6,537286.6,5359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524266,939324.00
08/29/2016 22:30,2,0.000,ALERT,212.83,299.07,59.975,1472524203,"201051344000900","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,546893.5,546893.5,5349,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524268,939325.00
08/29/2016 22:30,2,0.000,ALERT,213.29,298.77,59.970,1472524203,"201051344000648","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,536040.8,536040.8,5329,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524270,939326.00
08/29/2016 22:30,2,0.000,ALERT,213.06,299.37,60.018,1472524203,"201051344000569","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,547049.1,547049.1,5334,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472524272,939327.00
08/29/2016 22:30,2,0.000,ALERT,213.06,299.37,59.986,1472524203,"201051344000983","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,539360.6,539360.6,5328,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524274,939328.00
08/29/2016 22:30,2,0.000,ALERT,212.83,298.77,59.996,1472524203,"201051344001158","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,531456.5,531456.5,5335,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524275,939329.00
08/29/2016 22:30,2,0.000,ALERT,213.51,299.67,59.975,1472524203,"201051344000576","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,538929.6,538929.6,5345,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524277,939330.00
08/29/2016 22:30,2,0.000,ALERT,212.16,296.96,59.981,1472524203,"274151322000087","219011344069620",0.00,24.80,0,295.76,299.97,0.0,0.0,0.000,752638.7,752638.7,5355,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472524279,939331.00
08/29/2016 22:45,2,0.000,ALERT,213.51,299.37,60.012,1472525103,"201051344000645","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,538421.4,538421.4,5342,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525105,939332.00
08/29/2016 22:45,2,0.000,ALERT,212.61,297.57,59.954,1472525103,"274151322000085","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,780340.8,780340.8,5286,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525107,939333.00
08/29/2016 22:45,2,0.000,ALERT,213.74,299.07,60.012,1472525103,"201051344000633","219011344069620",0.00,22.30,0,296.06,301.77,0.0,0.0,0.000,529958.1,529958.1,5337,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525109,939334.00
08/29/2016 22:45,2,0.000,ALERT,213.29,299.37,59.970,1472525103,"201051344000469","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,532396.9,532396.9,5352,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525111,939335.00
08/29/2016 22:45,2,0.000,ALERT,212.83,299.07,59.996,1472525103,"201051344000646","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,533217.2,533217.2,5331,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525113,939336.00
08/29/2016 22:45,2,0.000,ALERT,212.16,298.47,59.996,1472525103,"274151322000052","219011344069620",0.00,23.80,0,294.86,299.97,0.0,0.0,0.000,801167.9,801167.9,5286,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525114,939337.00
08/29/2016 22:45,2,0.000,ALERT,213.29,299.37,60.007,1472525103,"201051344000585","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,542717.7,542717.7,5327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525116,939338.00
08/29/2016 22:45,2,0.000,ALERT,213.06,299.37,60.007,1472525103,"201051344001230","219011344069620",0.00,22.00,0,297.26,300.57,0.0,0.0,0.000,536396.1,536396.1,5352,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525118,939339.00
08/29/2016 22:45,2,0.000,ALERT,213.74,300.27,59.965,1472525103,"201051344000582","219011344069620",0.00,22.00,0,297.87,300.87,0.0,0.0,0.000,529146.4,529146.4,5327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525120,939340.00
08/29/2016 22:45,2,0.000,ALERT,212.83,299.07,60.034,1472525103,"201051344000955","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,542931.7,542931.7,5332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525123,939341.00
08/29/2016 22:45,2,0.000,ALERT,212.61,297.26,59.991,1472525103,"274151322000094","219011344069620",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,657703.6,657703.6,5385,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525124,939342.00
08/29/2016 22:45,2,0.000,ALERT,213.29,300.27,60.007,1472525103,"201051344000579","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,546656.3,546656.3,5342,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525126,939343.00
08/29/2016 22:45,2,0.000,ALERT,213.06,299.67,60.039,1472525103,"201051344000890","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,540191.1,540191.1,5328,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525128,939344.00
08/29/2016 22:45,2,0.000,ALERT,213.51,299.37,60.007,1472525103,"201051344000438","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,541678.5,541678.5,5336,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525130,939345.00
08/29/2016 22:45,2,0.000,ALERT,213.51,298.77,60.012,1472525103,"201051344000417","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,532990.3,532990.3,5330,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525132,939346.00
08/29/2016 22:45,2,0.000,ALERT,212.38,298.17,60.002,1472525103,"274151322000083","219011344069620",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,793909.8,793909.8,5303,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525133,939347.00
08/29/2016 22:45,2,0.000,ALERT,213.06,297.87,59.996,1472525103,"274151322000076","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,847100.4,847100.4,5308,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525135,939348.00
08/29/2016 22:45,2,0.000,ALERT,213.29,300.27,60.012,1472525103,"201051344000868","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,531226.4,531226.4,5344,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525137,939349.00
08/29/2016 22:45,2,0.000,ALERT,212.38,299.07,60.023,1472525103,"274151322000095","219011344069620",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,838560.7,838560.7,5322,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525139,939350.00
08/29/2016 22:45,2,0.000,ALERT,213.06,299.67,60.007,1472525103,"201051344000988","219011344069620",0.00,22.50,0,295.46,301.47,0.0,0.0,0.000,520239.9,520239.9,5352,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525140,939351.00
08/29/2016 22:45,2,0.000,ALERT,213.29,298.77,59.991,1472525103,"201051344001025","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,541529.6,541529.6,5337,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525142,939352.00
08/29/2016 22:45,2,0.000,ALERT,213.29,299.97,59.954,1472525103,"201051344000458","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,538581.2,538581.2,5336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525144,939353.00
08/29/2016 22:45,2,0.000,ALERT,213.74,299.67,60.034,1472525103,"201051344000853","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,537812.4,537812.4,5338,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525146,939354.00
08/29/2016 22:45,2,0.000,ALERT,213.74,299.37,60.002,1472525103,"201051344000685","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,540926.3,540926.3,5347,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525148,939355.00
08/29/2016 22:45,2,0.000,ALERT,213.29,298.77,60.028,1472525103,"201051344000917","219011344069620",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,537886.2,537886.2,5357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525149,939356.00
08/29/2016 22:45,2,0.000,ALERT,213.74,299.67,59.975,1472525103,"201051344001145","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,543087.0,543087.0,5352,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525151,939357.00
08/29/2016 22:45,2,0.000,ALERT,213.51,298.77,60.002,1472525103,"201051344000651","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,536035.9,536035.9,5329,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525153,939358.00
08/29/2016 22:45,2,0.000,ALERT,212.16,298.47,59.996,1472525103,"274151322000088","219011344069620",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,764518.2,764518.2,5294,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525155,939359.00
08/29/2016 22:45,2,0.000,ALERT,213.06,297.26,60.002,1472525103,"274151322000068","219011344069620",0.00,24.00,0,294.56,298.47,0.0,0.0,0.000,658029.1,658029.1,5379,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525157,939360.00
08/29/2016 22:45,2,0.000,ALERT,213.06,299.07,59.996,1472525103,"201051344001135","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,532189.9,532189.9,5326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525159,939361.00
08/29/2016 22:45,2,0.000,ALERT,213.06,300.27,59.996,1472525103,"201051344000594","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,542978.8,542978.8,5337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525160,939362.00
08/29/2016 22:45,2,0.000,ALERT,213.51,299.07,59.996,1472525103,"201051344001203","219011344069620",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,540260.9,540260.9,5342,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525162,939363.00
08/29/2016 22:45,2,0.000,ALERT,212.61,298.47,60.034,1472525103,"274151322000054","219011344069620",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,780337.6,780337.6,5287,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525164,939364.00
08/29/2016 22:45,2,0.000,ALERT,213.51,299.67,60.002,1472525103,"201051344000867","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,530290.8,530290.8,5339,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525166,939365.00
08/29/2016 22:45,2,0.000,ALERT,213.29,299.37,59.996,1472525103,"201051344001093","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,537286.6,537286.6,5361,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525168,939366.00
08/29/2016 22:45,2,0.000,ALERT,213.29,299.67,59.996,1472525103,"201051344000900","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,546893.5,546893.5,5351,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525169,939367.00
08/29/2016 22:45,2,0.000,ALERT,213.74,299.37,60.002,1472525103,"201051344000648","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,536040.8,536040.8,5331,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525171,939368.00
08/29/2016 22:45,2,0.000,ALERT,213.29,300.27,59.996,1472525103,"201051344000569","219011344069620",0.00,22.50,0,298.17,301.47,0.0,0.0,0.000,547049.1,547049.1,5336,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525173,939369.00
08/29/2016 22:45,2,0.000,ALERT,213.51,300.27,59.991,1472525103,"201051344000983","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,539360.6,539360.6,5330,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472525175,939370.00
08/29/2016 22:45,2,0.000,ALERT,213.29,299.67,59.991,1472525103,"201051344001158","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,531456.5,531456.5,5337,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525177,939371.00
08/29/2016 22:45,2,0.000,ALERT,213.74,300.27,60.007,1472525103,"201051344000576","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,538929.6,538929.6,5347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525178,939372.00
08/29/2016 22:45,2,0.000,ALERT,212.61,297.57,60.002,1472525103,"274151322000087","219011344069620",0.00,24.50,0,294.56,299.07,0.0,0.0,0.000,752638.7,752638.7,5357,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472525180,939373.00
08/29/2016 23:00,2,0.000,ALERT,213.96,300.27,59.986,1472526003,"201051344000645","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,538421.4,538421.4,5344,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526005,939374.00
08/29/2016 23:00,2,0.000,ALERT,212.61,298.17,59.933,1472526003,"274151322000085","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,780340.8,780340.8,5288,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526007,939375.00
08/29/2016 23:00,2,0.000,ALERT,213.74,299.97,59.991,1472526003,"201051344000633","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,529958.1,529958.1,5339,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526009,939376.00
08/29/2016 23:00,2,0.000,ALERT,213.29,299.97,59.975,1472526003,"201051344000469","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,532396.9,532396.9,5354,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526011,939377.00
08/29/2016 23:00,2,0.000,ALERT,213.06,299.07,59.928,1472526003,"201051344000646","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,533217.2,533217.2,5333,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526012,939378.00
08/29/2016 23:00,2,0.000,ALERT,212.38,298.47,59.970,1472526003,"274151322000052","219011344069620",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,801167.9,801167.9,5288,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526014,939379.00
08/29/2016 23:00,2,0.000,ALERT,213.51,299.67,59.981,1472526003,"201051344000585","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,542717.7,542717.7,5329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526016,939380.00
08/29/2016 23:00,2,0.000,ALERT,213.06,299.67,59.981,1472526003,"201051344001230","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,536396.1,536396.1,5354,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526018,939381.00
08/29/2016 23:00,2,0.000,ALERT,213.74,300.27,59.981,1472526003,"201051344000582","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,529146.4,529146.4,5329,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526020,939382.00
08/29/2016 23:00,2,0.000,ALERT,213.06,299.37,59.970,1472526003,"201051344000955","219011344069620",0.00,22.30,0,297.26,300.57,0.0,0.0,0.000,542931.7,542931.7,5334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526022,939383.00
08/29/2016 23:00,2,0.000,ALERT,212.38,298.17,59.975,1472526003,"274151322000094","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,657703.6,657703.6,5387,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526023,939384.00
08/29/2016 23:00,2,0.000,ALERT,213.29,300.87,59.986,1472526003,"201051344000579","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,546656.3,546656.3,5344,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526025,939385.00
08/29/2016 23:00,2,0.000,ALERT,213.06,299.67,60.012,1472526003,"201051344000890","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,540191.1,540191.1,5330,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526027,939386.00
08/29/2016 23:00,2,0.000,ALERT,213.51,299.37,59.944,1472526003,"201051344000438","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,541678.5,541678.5,5338,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526029,939387.00
08/29/2016 23:00,2,0.000,ALERT,213.51,298.77,59.975,1472526003,"201051344000417","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,532990.3,532990.3,5332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526030,939388.00
08/29/2016 23:00,2,0.000,ALERT,212.61,298.77,59.975,1472526003,"274151322000083","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,793909.8,793909.8,5305,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526032,939389.00
08/29/2016 23:00,2,0.000,ALERT,213.29,298.77,59.981,1472526003,"274151322000076","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,847100.4,847100.4,5310,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526034,939390.00
08/29/2016 23:00,2,0.000,ALERT,213.51,301.17,59.975,1472526003,"201051344000868","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,531226.4,531226.4,5346,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526036,939391.00
08/29/2016 23:00,2,0.000,ALERT,212.38,299.07,59.975,1472526003,"274151322000095","219011344069620",0.00,23.00,0,297.57,300.87,0.0,0.0,0.000,838560.7,838560.7,5324,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526038,939392.00
08/29/2016 23:00,2,0.000,ALERT,213.29,300.27,60.007,1472526003,"201051344000988","219011344069620",0.00,22.30,0,295.46,301.17,0.0,0.0,0.000,520239.9,520239.9,5354,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526039,939393.00
08/29/2016 23:00,2,0.000,ALERT,213.29,298.47,59.970,1472526003,"201051344001025","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,541529.6,541529.6,5339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526041,939394.00
08/29/2016 23:00,2,0.000,ALERT,213.29,300.57,59.975,1472526003,"201051344000458","219011344069620",0.00,22.80,0,297.57,302.37,0.0,0.0,0.000,538581.2,538581.2,5338,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526043,939395.00
08/29/2016 23:00,2,0.000,ALERT,213.96,300.57,59.975,1472526003,"201051344000853","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,537812.4,537812.4,5340,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526045,939396.00
08/29/2016 23:00,2,0.000,ALERT,213.74,299.37,59.970,1472526003,"201051344000685","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,540926.3,540926.3,5349,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526047,939397.00
08/29/2016 23:00,2,0.000,ALERT,213.51,298.47,59.938,1472526003,"201051344000917","219011344069620",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,537886.2,537886.2,5359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526049,939398.00
08/29/2016 23:00,2,0.000,ALERT,213.51,299.37,60.012,1472526003,"201051344001145","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,543087.0,543087.0,5354,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526050,939399.00
08/29/2016 23:00,2,0.000,ALERT,213.51,298.47,60.002,1472526003,"201051344000651","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,536035.9,536035.9,5331,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526052,939400.00
