ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2016 23:00,2,0.000,ALERT,212.38,297.87,59.965,1472526003,"274151322000088","219011344069620",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,764518.2,764518.2,5296,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526054,939401.00
08/29/2016 23:00,2,0.000,ALERT,213.06,297.26,59.981,1472526003,"274151322000068","219011344069620",0.00,24.00,0,295.76,299.37,0.0,0.0,0.000,658029.1,658029.1,5381,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526056,939402.00
08/29/2016 23:00,2,0.000,ALERT,213.06,299.07,59.996,1472526003,"201051344001135","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,532189.9,532189.9,5328,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526058,939403.00
08/29/2016 23:00,2,0.000,ALERT,213.29,300.87,59.970,1472526003,"201051344000594","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,542978.8,542978.8,5339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526059,939404.00
08/29/2016 23:00,2,0.000,ALERT,213.29,298.77,59.965,1472526003,"201051344001203","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,540260.9,540260.9,5344,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526061,939405.00
08/29/2016 23:00,2,0.000,ALERT,212.38,298.47,59.922,1472526003,"274151322000054","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,780337.6,780337.6,5289,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526063,939406.00
08/29/2016 23:00,2,0.000,ALERT,213.51,300.27,59.970,1472526003,"201051344000867","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,530290.8,530290.8,5341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526065,939407.00
08/29/2016 23:00,2,0.000,ALERT,213.29,299.07,59.965,1472526003,"201051344001093","219011344069620",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,537286.6,537286.6,5363,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526067,939408.00
08/29/2016 23:00,2,0.000,ALERT,213.29,300.27,59.981,1472526003,"201051344000900","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,546893.5,546893.5,5353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526068,939409.00
08/29/2016 23:00,2,0.000,ALERT,213.74,299.67,59.949,1472526003,"201051344000648","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,536040.8,536040.8,5333,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526070,939410.00
08/29/2016 23:00,2,0.000,ALERT,213.51,300.87,59.965,1472526003,"201051344000569","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,547049.1,547049.1,5338,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526072,939411.00
08/29/2016 23:00,2,0.000,ALERT,213.51,300.57,59.981,1472526003,"201051344000983","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,539360.6,539360.6,5332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526074,939412.00
08/29/2016 23:00,2,0.000,ALERT,213.29,299.97,59.965,1472526003,"201051344001158","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,531456.5,531456.5,5339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526076,939413.00
08/29/2016 23:00,2,0.000,ALERT,213.96,300.87,59.959,1472526003,"201051344000576","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,538929.6,538929.6,5349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526078,939414.00
08/29/2016 23:00,2,0.000,ALERT,212.83,298.17,59.949,1472526003,"274151322000087","219011344069620",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,752638.7,752638.7,5359,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526079,939415.00
08/29/2016 23:15,2,0.000,ALERT,213.51,299.37,59.970,1472526904,"201051344000645","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,538421.4,538421.4,5346,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526906,939416.00
08/29/2016 23:15,2,0.000,ALERT,212.61,298.17,59.965,1472526904,"274151322000085","219011344069620",0.00,23.30,0,296.66,299.97,0.0,0.0,0.000,780340.8,780340.8,5290,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526908,939417.00
08/29/2016 23:15,2,0.000,ALERT,213.74,299.07,59.970,1472526904,"201051344000633","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,529958.1,529958.1,5341,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526910,939418.00
08/29/2016 23:15,2,0.000,ALERT,213.06,299.37,59.970,1472526904,"201051344000469","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,532396.9,532396.9,5356,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526912,939419.00
08/29/2016 23:15,2,0.000,ALERT,212.83,298.47,59.917,1472526904,"201051344000646","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,533217.2,533217.2,5335,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526913,939420.00
08/29/2016 23:15,2,0.000,ALERT,212.38,297.57,59.959,1472526904,"274151322000052","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,801167.9,801167.9,5290,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526915,939421.00
08/29/2016 23:15,2,0.000,ALERT,213.51,299.37,59.965,1472526904,"201051344000585","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,542717.7,542717.7,5331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526917,939422.00
08/29/2016 23:15,2,0.000,ALERT,213.29,299.67,59.965,1472526904,"201051344001230","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,536396.1,536396.1,5356,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526919,939423.00
08/29/2016 23:15,2,0.000,ALERT,213.74,299.97,59.965,1472526904,"201051344000582","219011344069620",0.00,21.80,0,297.87,301.17,0.0,0.0,0.000,529146.4,529146.4,5331,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526920,939424.00
08/29/2016 23:15,2,0.000,ALERT,212.83,299.07,59.970,1472526904,"201051344000955","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,542931.7,542931.7,5336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526922,939425.00
08/29/2016 23:15,2,0.000,ALERT,212.38,297.26,59.965,1472526904,"274151322000094","219011344069620",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,657703.6,657703.6,5389,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526924,939426.00
08/29/2016 23:15,2,0.000,ALERT,212.83,299.67,60.007,1472526904,"201051344000579","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,546656.3,546656.3,5346,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526926,939427.00
08/29/2016 23:15,2,0.000,ALERT,213.06,299.67,59.970,1472526904,"201051344000890","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,540191.1,540191.1,5332,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526928,939428.00
08/29/2016 23:15,2,0.000,ALERT,213.29,299.07,59.996,1472526904,"201051344000438","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,541678.5,541678.5,5340,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526929,939429.00
08/29/2016 23:15,2,0.000,ALERT,213.51,298.47,59.944,1472526904,"201051344000417","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,532990.3,532990.3,5334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526931,939430.00
08/29/2016 23:15,2,0.000,ALERT,212.16,297.87,59.959,1472526904,"274151322000083","219011344069620",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,793909.8,793909.8,5307,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526933,939431.00
08/29/2016 23:15,2,0.000,ALERT,212.61,297.87,60.012,1472526904,"274151322000076","219011344069620",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,847100.4,847100.4,5312,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526935,939432.00
08/29/2016 23:15,2,0.000,ALERT,213.06,299.97,59.970,1472526904,"201051344000868","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,531226.4,531226.4,5348,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526937,939433.00
08/29/2016 23:15,2,0.000,ALERT,212.16,298.77,59.944,1472526904,"274151322000095","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,838560.7,838560.7,5326,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526939,939434.00
08/29/2016 23:15,2,0.000,ALERT,212.83,299.07,59.959,1472526904,"201051344000988","219011344069620",0.00,22.00,0,295.76,301.77,0.0,0.0,0.000,520239.9,520239.9,5356,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526940,939435.00
08/29/2016 23:15,2,0.000,ALERT,213.06,298.47,59.959,1472526904,"201051344001025","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,541529.6,541529.6,5341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526942,939436.00
08/29/2016 23:15,2,0.000,ALERT,213.06,299.37,60.002,1472526904,"201051344000458","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,538581.2,538581.2,5340,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526944,939437.00
08/29/2016 23:15,2,0.000,ALERT,213.51,299.07,59.954,1472526904,"201051344000853","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,537812.4,537812.4,5342,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526946,939438.00
08/29/2016 23:15,2,0.000,ALERT,213.51,299.37,59.959,1472526904,"201051344000685","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,540926.3,540926.3,5351,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526948,939439.00
08/29/2016 23:15,2,0.000,ALERT,213.29,298.47,59.933,1472526904,"201051344000917","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,537886.2,537886.2,5361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526949,939440.00
08/29/2016 23:15,2,0.000,ALERT,213.74,299.97,59.965,1472526904,"201051344001145","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,543087.0,543087.0,5356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526951,939441.00
08/29/2016 23:15,2,0.000,ALERT,213.51,298.77,59.954,1472526904,"201051344000651","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,536035.9,536035.9,5333,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526953,939442.00
08/29/2016 23:15,2,0.000,ALERT,211.93,297.87,59.954,1472526904,"274151322000088","219011344069620",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,764518.2,764518.2,5298,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526955,939443.00
08/29/2016 23:15,2,0.000,ALERT,212.83,297.26,59.949,1472526904,"274151322000068","219011344069620",0.00,23.80,0,295.46,298.77,0.0,0.0,0.000,658029.1,658029.1,5383,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526957,939444.00
08/29/2016 23:15,2,0.000,ALERT,213.06,299.37,59.965,1472526904,"201051344001135","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,532189.9,532189.9,5330,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526958,939445.00
08/29/2016 23:15,2,0.000,ALERT,212.83,299.97,59.970,1472526904,"201051344000594","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,542978.8,542978.8,5341,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526960,939446.00
08/29/2016 23:15,2,0.000,ALERT,213.51,299.07,59.965,1472526904,"201051344001203","219011344069620",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,540260.9,540260.9,5346,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526962,939447.00
08/29/2016 23:15,2,0.000,ALERT,212.16,298.17,59.949,1472526904,"274151322000054","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,780337.6,780337.6,5291,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526964,939448.00
08/29/2016 23:15,2,0.000,ALERT,213.29,299.37,59.959,1472526904,"201051344000867","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,530290.8,530290.8,5343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526966,939449.00
08/29/2016 23:15,2,0.000,ALERT,213.29,299.37,59.954,1472526904,"201051344001093","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,537286.6,537286.6,5365,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526968,939450.00
08/29/2016 23:15,2,0.000,ALERT,213.06,299.67,59.949,1472526904,"201051344000900","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,546893.5,546893.5,5355,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526970,939451.00
08/29/2016 23:15,2,0.000,ALERT,213.29,299.07,59.959,1472526904,"201051344000648","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,536040.8,536040.8,5335,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526971,939452.00
08/29/2016 23:15,2,0.000,ALERT,213.06,299.97,59.965,1472526904,"201051344000569","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,547049.1,547049.1,5340,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526973,939453.00
08/29/2016 23:15,2,0.000,ALERT,213.06,299.67,59.959,1472526904,"201051344000983","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,539360.6,539360.6,5334,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526975,939454.00
08/29/2016 23:15,2,0.000,ALERT,213.06,299.07,59.954,1472526904,"201051344001158","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,531456.5,531456.5,5341,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526977,939455.00
08/29/2016 23:15,2,0.000,ALERT,213.51,299.67,59.954,1472526904,"201051344000576","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,538929.6,538929.6,5351,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472526978,939456.00
08/29/2016 23:15,2,0.000,ALERT,212.61,298.17,59.959,1472526904,"274151322000087","219011344069620",0.00,23.80,0,295.46,299.37,0.0,0.0,0.000,752638.7,752638.7,5361,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472526980,939457.00
08/29/2016 23:30,2,0.000,ALERT,214.19,299.97,59.981,1472527803,"201051344000645","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,538421.4,538421.4,5348,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527805,939458.00
08/29/2016 23:30,2,0.000,ALERT,213.29,298.77,59.970,1472527803,"274151322000085","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,780340.8,780340.8,5292,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472527807,939459.00
08/29/2016 23:30,2,0.000,ALERT,214.19,299.97,59.949,1472527803,"201051344000633","219011344069620",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,529958.1,529958.1,5343,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527808,939460.00
08/29/2016 23:30,2,0.000,ALERT,213.51,299.97,59.970,1472527803,"201051344000469","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,532396.9,532396.9,5358,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527810,939461.00
08/29/2016 23:30,2,0.000,ALERT,213.29,299.07,59.981,1472527803,"201051344000646","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,533217.2,533217.2,5337,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472527812,939462.00
08/29/2016 23:30,2,0.000,ALERT,212.83,299.37,59.970,1472527803,"274151322000052","219011344069620",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,801167.9,801167.9,5292,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527814,939463.00
08/29/2016 23:30,2,0.000,ALERT,213.74,299.37,59.975,1472527803,"201051344000585","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,542717.7,542717.7,5333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527816,939464.00
08/29/2016 23:30,2,0.000,ALERT,213.51,299.67,59.975,1472527803,"201051344001230","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,536396.1,536396.1,5358,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527817,939465.00
08/29/2016 23:30,2,0.000,ALERT,213.96,300.27,59.944,1472527803,"201051344000582","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,529146.4,529146.4,5333,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472527819,939466.00
08/29/2016 23:30,2,0.000,ALERT,213.29,299.37,59.975,1472527803,"201051344000955","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,542931.7,542931.7,5338,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472527821,939467.00
08/29/2016 23:30,2,0.000,ALERT,213.29,298.17,59.970,1472527803,"274151322000094","219011344069620",0.00,22.80,0,296.06,299.37,0.0,0.0,0.000,657703.6,657703.6,5391,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527823,939468.00
08/29/2016 23:30,2,0.000,ALERT,213.51,300.57,59.975,1472527803,"201051344000579","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,546656.3,546656.3,5348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527825,939469.00
08/29/2016 23:30,2,0.000,ALERT,213.74,299.97,59.981,1472527803,"201051344000890","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,540191.1,540191.1,5334,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527827,939470.00
08/29/2016 23:30,2,0.000,ALERT,213.74,299.37,59.981,1472527803,"201051344000438","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,541678.5,541678.5,5342,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527829,939471.00
08/29/2016 23:30,2,0.000,ALERT,213.96,299.07,59.986,1472527803,"201051344000417","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,532990.3,532990.3,5336,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527831,939472.00
08/29/2016 23:30,2,0.000,ALERT,213.29,299.07,59.986,1472527803,"274151322000083","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,793909.8,793909.8,5309,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527832,939473.00
08/29/2016 23:30,2,0.000,ALERT,213.74,298.77,59.975,1472527803,"274151322000076","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,847100.4,847100.4,5314,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527834,939474.00
08/29/2016 23:30,2,0.000,ALERT,213.74,300.87,59.996,1472527803,"201051344000868","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,531226.4,531226.4,5350,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527836,939475.00
08/29/2016 23:30,2,0.000,ALERT,213.06,299.67,59.991,1472527803,"274151322000095","219011344069620",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,838560.7,838560.7,5328,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527838,939476.00
08/29/2016 23:30,2,0.000,ALERT,213.51,299.97,59.970,1472527803,"201051344000988","219011344069620",0.00,22.00,0,295.16,301.17,0.0,0.0,0.000,520239.9,520239.9,5358,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527840,939477.00
08/29/2016 23:30,2,0.000,ALERT,213.51,298.77,59.986,1472527803,"201051344001025","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,541529.6,541529.6,5343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472527841,939478.00
08/29/2016 23:30,2,0.000,ALERT,213.51,300.27,59.933,1472527803,"201051344000458","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,538581.2,538581.2,5342,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527843,939479.00
08/29/2016 23:30,2,0.000,ALERT,214.19,300.27,59.981,1472527803,"201051344000853","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,537812.4,537812.4,5344,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527845,939480.00
08/29/2016 23:30,2,0.000,ALERT,213.96,299.67,59.975,1472527803,"201051344000685","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,540926.3,540926.3,5353,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527847,939481.00
08/29/2016 23:30,2,0.000,ALERT,213.74,299.07,59.959,1472527803,"201051344000917","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,537886.2,537886.2,5363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527849,939482.00
08/29/2016 23:30,2,0.000,ALERT,213.96,299.97,59.970,1472527803,"201051344001145","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,543087.0,543087.0,5358,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472527851,939483.00
08/29/2016 23:30,2,0.000,ALERT,213.74,298.77,60.012,1472527803,"201051344000651","219011344069620",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,536035.9,536035.9,5335,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527852,939484.00
08/29/2016 23:30,2,0.000,ALERT,212.61,298.47,59.965,1472527803,"274151322000088","219011344069620",0.00,22.80,0,296.66,299.97,0.0,0.0,0.000,764518.2,764518.2,5300,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472527854,939485.00
08/29/2016 23:30,2,0.000,ALERT,213.74,297.87,59.959,1472527803,"274151322000068","219011344069620",0.00,23.50,0,296.06,299.07,0.0,0.0,0.000,658029.1,658029.1,5385,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527856,939486.00
08/29/2016 23:30,2,0.000,ALERT,213.29,299.67,59.970,1472527803,"201051344001135","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,532189.9,532189.9,5332,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527858,939487.00
08/29/2016 23:30,2,0.000,ALERT,213.51,300.87,59.970,1472527803,"201051344000594","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,542978.8,542978.8,5343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472527859,939488.00
08/29/2016 23:30,2,0.000,ALERT,213.74,299.37,59.970,1472527803,"201051344001203","219011344069620",0.00,21.50,0,297.26,302.68,0.0,0.0,0.000,540260.9,540260.9,5348,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527861,939489.00
08/29/2016 23:30,2,0.000,ALERT,213.06,299.37,59.959,1472527803,"274151322000054","219011344069620",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,780337.6,780337.6,5293,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527863,939490.00
08/29/2016 23:30,2,0.000,ALERT,213.74,300.27,59.970,1472527803,"201051344000867","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,530290.8,530290.8,5345,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527865,939491.00
08/29/2016 23:30,2,0.000,ALERT,213.74,299.37,59.965,1472527803,"201051344001093","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,537286.6,537286.6,5367,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527867,939492.00
08/29/2016 23:30,2,0.000,ALERT,213.51,300.27,59.970,1472527803,"201051344000900","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,546893.5,546893.5,5357,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472527868,939493.00
08/29/2016 23:30,2,0.000,ALERT,213.96,299.67,59.970,1472527803,"201051344000648","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,536040.8,536040.8,5337,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527870,939494.00
08/29/2016 23:30,2,0.000,ALERT,213.74,301.17,59.981,1472527803,"201051344000569","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,547049.1,547049.1,5342,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472527872,939495.00
08/29/2016 23:30,2,0.000,ALERT,213.74,300.87,59.970,1472527803,"201051344000983","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,539360.6,539360.6,5336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527874,939496.00
08/29/2016 23:30,2,0.000,ALERT,213.74,299.97,59.975,1472527803,"201051344001158","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,531456.5,531456.5,5343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472527876,939497.00
08/29/2016 23:30,2,0.000,ALERT,214.19,300.87,59.970,1472527803,"201051344000576","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,538929.6,538929.6,5353,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527877,939498.00
08/29/2016 23:30,2,0.000,ALERT,212.61,297.87,60.002,1472527803,"274151322000087","219011344069620",0.00,23.50,0,296.36,299.67,0.0,0.0,0.000,752638.7,752638.7,5363,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472527879,939499.00
08/29/2016 23:45,2,0.000,ALERT,213.51,299.37,59.965,1472528703,"201051344000645","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,538421.4,538421.4,5350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528705,939500.00
08/29/2016 23:45,2,0.000,ALERT,212.61,297.87,59.970,1472528703,"274151322000085","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,780340.8,780340.8,5294,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472528707,939501.00
08/29/2016 23:45,2,0.000,ALERT,213.74,299.07,59.996,1472528703,"201051344000633","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,529958.1,529958.1,5345,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472528708,939502.00
08/29/2016 23:45,2,0.000,ALERT,213.29,299.67,60.007,1472528703,"201051344000469","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,532396.9,532396.9,5360,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528710,939503.00
08/29/2016 23:45,2,0.000,ALERT,213.06,299.07,59.981,1472528703,"201051344000646","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,533217.2,533217.2,5339,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528712,939504.00
08/29/2016 23:45,2,0.000,ALERT,212.38,298.17,59.975,1472528703,"274151322000052","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,801167.9,801167.9,5294,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528714,939505.00
08/29/2016 23:45,2,0.000,ALERT,213.51,299.37,59.986,1472528703,"201051344000585","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,542717.7,542717.7,5335,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528716,939506.00
08/29/2016 23:45,2,0.000,ALERT,213.29,299.67,59.986,1472528703,"201051344001230","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,536396.1,536396.1,5360,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472528717,939507.00
08/29/2016 23:45,2,0.000,ALERT,213.74,299.97,60.002,1472528703,"201051344000582","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,529146.4,529146.4,5335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528719,939508.00
08/29/2016 23:45,2,0.000,ALERT,213.06,299.07,59.954,1472528703,"201051344000955","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,542931.7,542931.7,5340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472528721,939509.00
08/29/2016 23:45,2,0.000,ALERT,212.61,297.87,59.944,1472528703,"274151322000094","219011344069620",0.00,22.30,0,296.06,299.37,0.0,0.0,0.000,657703.6,657703.6,5393,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472528723,939510.00
08/29/2016 23:45,2,0.000,ALERT,213.06,300.27,59.970,1472528703,"201051344000579","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,546656.3,546656.3,5350,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528725,939511.00
08/29/2016 23:45,2,0.000,ALERT,213.29,299.97,59.975,1472528703,"201051344000890","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,540191.1,540191.1,5336,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528726,939512.00
08/29/2016 23:45,2,0.000,ALERT,213.51,299.37,59.981,1472528703,"201051344000438","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,541678.5,541678.5,5344,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528728,939513.00
08/29/2016 23:45,2,0.000,ALERT,213.51,298.77,59.981,1472528703,"201051344000417","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,532990.3,532990.3,5338,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528730,939514.00
08/29/2016 23:45,2,0.000,ALERT,212.61,298.77,59.965,1472528703,"274151322000083","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,793909.8,793909.8,5311,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528732,939515.00
08/29/2016 23:45,2,0.000,ALERT,213.06,298.47,59.975,1472528703,"274151322000076","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,847100.4,847100.4,5316,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528734,939516.00
08/29/2016 23:45,2,0.000,ALERT,213.06,300.27,59.986,1472528703,"201051344000868","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,531226.4,531226.4,5352,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528735,939517.00
08/29/2016 23:45,2,0.000,ALERT,212.38,299.07,59.981,1472528703,"274151322000095","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,838560.7,838560.7,5330,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528737,939518.00
08/29/2016 23:45,2,0.000,ALERT,213.06,299.37,60.018,1472528703,"201051344000988","219011344069620",0.00,21.50,0,295.76,301.47,0.0,0.0,0.000,520239.9,520239.9,5360,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528739,939519.00
08/29/2016 23:45,2,0.000,ALERT,213.29,298.77,59.996,1472528703,"201051344001025","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,541529.6,541529.6,5345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472528741,939520.00
08/29/2016 23:45,2,0.000,ALERT,213.06,299.67,60.002,1472528703,"201051344000458","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,538581.2,538581.2,5344,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528743,939521.00
08/29/2016 23:45,2,0.000,ALERT,213.74,299.67,59.965,1472528703,"201051344000853","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,537812.4,537812.4,5346,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528745,939522.00
08/29/2016 23:45,2,0.000,ALERT,213.74,299.67,59.986,1472528703,"201051344000685","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,540926.3,540926.3,5355,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472528746,939523.00
08/29/2016 23:45,2,0.000,ALERT,213.51,299.37,59.996,1472528703,"201051344000917","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,537886.2,537886.2,5365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528748,939524.00
08/29/2016 23:45,2,0.000,ALERT,213.74,299.97,59.986,1472528703,"201051344001145","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,543087.0,543087.0,5360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528750,939525.00
08/29/2016 23:45,2,0.000,ALERT,213.51,298.77,59.981,1472528703,"201051344000651","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,536035.9,536035.9,5337,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528752,939526.00
08/29/2016 23:45,2,0.000,ALERT,212.16,298.47,59.981,1472528703,"274151322000088","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,764518.2,764518.2,5302,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472528754,939527.00
08/29/2016 23:45,2,0.000,ALERT,213.06,297.57,59.938,1472528703,"274151322000068","219011344069620",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,658029.1,658029.1,5387,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528756,939528.00
08/29/2016 23:45,2,0.000,ALERT,213.06,299.37,60.007,1472528703,"201051344001135","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,532189.9,532189.9,5334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528757,939529.00
08/29/2016 23:45,2,0.000,ALERT,212.83,300.27,59.986,1472528703,"201051344000594","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,542978.8,542978.8,5345,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528759,939530.00
08/29/2016 23:45,2,0.000,ALERT,213.51,299.37,59.991,1472528703,"201051344001203","219011344069620",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,540260.9,540260.9,5350,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528761,939531.00
08/29/2016 23:45,2,0.000,ALERT,212.38,298.17,59.986,1472528703,"274151322000054","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,780337.6,780337.6,5295,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528763,939532.00
08/29/2016 23:45,2,0.000,ALERT,213.29,299.37,59.986,1472528703,"201051344000867","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,530290.8,530290.8,5347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472528765,939533.00
08/29/2016 23:45,2,0.000,ALERT,213.51,299.67,60.002,1472528703,"201051344001093","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,537286.6,537286.6,5369,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472528766,939534.00
08/29/2016 23:45,2,0.000,ALERT,213.06,299.67,59.991,1472528703,"201051344000900","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,546893.5,546893.5,5359,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528768,939535.00
08/29/2016 23:45,2,0.000,ALERT,213.51,299.37,59.996,1472528703,"201051344000648","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,536040.8,536040.8,5339,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528770,939536.00
08/29/2016 23:45,2,0.000,ALERT,213.29,300.27,60.039,1472528703,"201051344000569","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,547049.1,547049.1,5344,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528772,939537.00
08/29/2016 23:45,2,0.000,ALERT,213.29,299.97,59.991,1472528703,"201051344000983","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,539360.6,539360.6,5338,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528774,939538.00
08/29/2016 23:45,2,0.000,ALERT,213.06,299.37,60.023,1472528703,"201051344001158","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,531456.5,531456.5,5345,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528775,939539.00
08/29/2016 23:45,2,0.000,ALERT,213.51,299.97,60.002,1472528703,"201051344000576","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,538929.6,538929.6,5355,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528777,939540.00
08/29/2016 23:45,2,0.000,ALERT,212.61,298.17,59.991,1472528703,"274151322000087","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,752638.7,752638.7,5365,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472528779,939541.00
